Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.41
411893,Mariadale Estate,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
411893,Mariadale Estate,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
411893,Mariadale Estate,2023-06-20T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
411893,Mariadale Estate,2023-06-20T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-20T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-20T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
411893,Mariadale Estate,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.07
411893,Mariadale Estate,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
411893,Mariadale Estate,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.62
411893,Mariadale Estate,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.08
411893,Mariadale Estate,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.11
411893,Mariadale Estate,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.03
411893,Mariadale Estate,2023-06-20T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
411893,Mariadale Estate,2023-06-20T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
411893,Mariadale Estate,2023-06-20T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-20T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
411893,Mariadale Estate,2023-06-20T14:10:00.000+00:00,transformer,,Temperature,C,32.0
411893,Mariadale Estate,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
411893,Mariadale Estate,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
411893,Mariadale Estate,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
411893,Mariadale Estate,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
411893,Mariadale Estate,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
411893,Mariadale Estate,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
411893,Mariadale Estate,2023-06-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
411893,Mariadale Estate,2023-06-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
411893,Mariadale Estate,2023-06-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.39
411893,Mariadale Estate,2023-06-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.7
411893,Mariadale Estate,2023-06-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.66
411893,Mariadale Estate,2023-06-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.44
411893,Mariadale Estate,2023-06-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
411893,Mariadale Estate,2023-06-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
411893,Mariadale Estate,2023-06-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
411893,Mariadale Estate,2023-06-20T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
411893,Mariadale Estate,2023-06-20T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
411893,Mariadale Estate,2023-06-20T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.17
411893,Mariadale Estate,2023-06-20T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.94
411893,Mariadale Estate,2023-06-20T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
411893,Mariadale Estate,2023-06-20T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.1
411893,Mariadale Estate,2023-06-20T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-20T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
411893,Mariadale Estate,2023-06-20T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
411893,Mariadale Estate,2023-06-20T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
411893,Mariadale Estate,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
411893,Mariadale Estate,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
411893,Mariadale Estate,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.21
411893,Mariadale Estate,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.83
411893,Mariadale Estate,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
411893,Mariadale Estate,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.41
411893,Mariadale Estate,2023-06-20T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
411893,Mariadale Estate,2023-06-20T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-20T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
411893,Mariadale Estate,2023-06-20T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.51
411893,Mariadale Estate,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
411893,Mariadale Estate,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.1
411893,Mariadale Estate,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.3
411893,Mariadale Estate,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.96
411893,Mariadale Estate,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.01
411893,Mariadale Estate,2023-06-20T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
411893,Mariadale Estate,2023-06-20T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
411893,Mariadale Estate,2023-06-20T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
411893,Mariadale Estate,2023-06-20T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
411893,Mariadale Estate,2023-06-20T14:00:00.000+00:00,transformer,,Temperature,C,32.0
411893,Mariadale Estate,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
411893,Mariadale Estate,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
411893,Mariadale Estate,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
411893,Mariadale Estate,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
411893,Mariadale Estate,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
411893,Mariadale Estate,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
411893,Mariadale Estate,2023-06-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
411893,Mariadale Estate,2023-06-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
411893,Mariadale Estate,2023-06-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.48
411893,Mariadale Estate,2023-06-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.07
411893,Mariadale Estate,2023-06-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,4.12
411893,Mariadale Estate,2023-06-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.53
411893,Mariadale Estate,2023-06-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
411893,Mariadale Estate,2023-06-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
411893,Mariadale Estate,2023-06-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
411893,Mariadale Estate,2023-06-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
411893,Mariadale Estate,2023-06-20T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
411893,Mariadale Estate,2023-06-20T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
411893,Mariadale Estate,2023-06-20T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.15
411893,Mariadale Estate,2023-06-20T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.64
411893,Mariadale Estate,2023-06-20T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
411893,Mariadale Estate,2023-06-20T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.75
411893,Mariadale Estate,2023-06-20T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-20T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-20T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
411893,Mariadale Estate,2023-06-20T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
411893,Mariadale Estate,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
411893,Mariadale Estate,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.86
411893,Mariadale Estate,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.21
411893,Mariadale Estate,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
411893,Mariadale Estate,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.24
411893,Mariadale Estate,2023-06-20T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
411893,Mariadale Estate,2023-06-20T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-20T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-20T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
411893,Mariadale Estate,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
411893,Mariadale Estate,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.9
411893,Mariadale Estate,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.13
411893,Mariadale Estate,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
411893,Mariadale Estate,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.12
411893,Mariadale Estate,2023-06-20T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-20T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
411893,Mariadale Estate,2023-06-20T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
411893,Mariadale Estate,2023-06-20T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
411893,Mariadale Estate,2023-06-20T13:50:00.000+00:00,transformer,,Temperature,C,32.1
411893,Mariadale Estate,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
411893,Mariadale Estate,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
411893,Mariadale Estate,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
411893,Mariadale Estate,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
411893,Mariadale Estate,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
411893,Mariadale Estate,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
411893,Mariadale Estate,2023-06-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
411893,Mariadale Estate,2023-06-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
411893,Mariadale Estate,2023-06-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.9
411893,Mariadale Estate,2023-06-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.98
411893,Mariadale Estate,2023-06-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,4.26
411893,Mariadale Estate,2023-06-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.12
411893,Mariadale Estate,2023-06-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
411893,Mariadale Estate,2023-06-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
411893,Mariadale Estate,2023-06-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
411893,Mariadale Estate,2023-06-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
411893,Mariadale Estate,2023-06-20T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
411893,Mariadale Estate,2023-06-20T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
411893,Mariadale Estate,2023-06-20T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.79
411893,Mariadale Estate,2023-06-20T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.75
411893,Mariadale Estate,2023-06-20T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
411893,Mariadale Estate,2023-06-20T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.2
411893,Mariadale Estate,2023-06-20T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-20T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
411893,Mariadale Estate,2023-06-20T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
411893,Mariadale Estate,2023-06-20T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
411893,Mariadale Estate,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
411893,Mariadale Estate,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.68
411893,Mariadale Estate,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.66
411893,Mariadale Estate,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
411893,Mariadale Estate,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.07
411893,Mariadale Estate,2023-06-20T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
411893,Mariadale Estate,2023-06-20T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
411893,Mariadale Estate,2023-06-20T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
411893,Mariadale Estate,2023-06-20T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
411893,Mariadale Estate,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
411893,Mariadale Estate,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
411893,Mariadale Estate,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.0
411893,Mariadale Estate,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.43
411893,Mariadale Estate,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
411893,Mariadale Estate,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.73
411893,Mariadale Estate,2023-06-20T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
411893,Mariadale Estate,2023-06-20T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-20T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-20T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-20T13:40:00.000+00:00,transformer,,Temperature,C,32.1
411893,Mariadale Estate,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
411893,Mariadale Estate,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
411893,Mariadale Estate,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
411893,Mariadale Estate,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
411893,Mariadale Estate,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
411893,Mariadale Estate,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
411893,Mariadale Estate,2023-06-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
411893,Mariadale Estate,2023-06-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
411893,Mariadale Estate,2023-06-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.47
411893,Mariadale Estate,2023-06-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.85
411893,Mariadale Estate,2023-06-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,5.84
411893,Mariadale Estate,2023-06-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.0
411893,Mariadale Estate,2023-06-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
411893,Mariadale Estate,2023-06-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
411893,Mariadale Estate,2023-06-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
411893,Mariadale Estate,2023-06-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
411893,Mariadale Estate,2023-06-20T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
411893,Mariadale Estate,2023-06-20T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
411893,Mariadale Estate,2023-06-20T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.3
411893,Mariadale Estate,2023-06-20T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.4
411893,Mariadale Estate,2023-06-20T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
411893,Mariadale Estate,2023-06-20T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.94
411893,Mariadale Estate,2023-06-20T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
411893,Mariadale Estate,2023-06-20T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
411893,Mariadale Estate,2023-06-20T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-20T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
411893,Mariadale Estate,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
411893,Mariadale Estate,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
411893,Mariadale Estate,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,11.69
411893,Mariadale Estate,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.92
411893,Mariadale Estate,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.6
411893,Mariadale Estate,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.77
411893,Mariadale Estate,2023-06-20T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
411893,Mariadale Estate,2023-06-20T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-20T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
411893,Mariadale Estate,2023-06-20T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.4
411893,Mariadale Estate,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
411893,Mariadale Estate,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.55
411893,Mariadale Estate,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.41
411893,Mariadale Estate,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
411893,Mariadale Estate,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.2
411893,Mariadale Estate,2023-06-20T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-20T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-20T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
411893,Mariadale Estate,2023-06-20T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
411893,Mariadale Estate,2023-06-20T13:30:00.000+00:00,transformer,,Temperature,C,32.3
411893,Mariadale Estate,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
411893,Mariadale Estate,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
411893,Mariadale Estate,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
411893,Mariadale Estate,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
411893,Mariadale Estate,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
411893,Mariadale Estate,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
411893,Mariadale Estate,2023-06-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
411893,Mariadale Estate,2023-06-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
411893,Mariadale Estate,2023-06-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.54
411893,Mariadale Estate,2023-06-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.73
411893,Mariadale Estate,2023-06-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.19
411893,Mariadale Estate,2023-06-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.91
411893,Mariadale Estate,2023-06-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
411893,Mariadale Estate,2023-06-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
411893,Mariadale Estate,2023-06-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
411893,Mariadale Estate,2023-06-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
411893,Mariadale Estate,2023-06-20T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
411893,Mariadale Estate,2023-06-20T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-06-20T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.23
411893,Mariadale Estate,2023-06-20T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.59
411893,Mariadale Estate,2023-06-20T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
411893,Mariadale Estate,2023-06-20T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.94
411893,Mariadale Estate,2023-06-20T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
411893,Mariadale Estate,2023-06-20T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
411893,Mariadale Estate,2023-06-20T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-20T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.95
411893,Mariadale Estate,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
411893,Mariadale Estate,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.75
411893,Mariadale Estate,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.3
411893,Mariadale Estate,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
411893,Mariadale Estate,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.94
411893,Mariadale Estate,2023-06-20T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
411893,Mariadale Estate,2023-06-20T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
411893,Mariadale Estate,2023-06-20T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
411893,Mariadale Estate,2023-06-20T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
411893,Mariadale Estate,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
411893,Mariadale Estate,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
411893,Mariadale Estate,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.32
411893,Mariadale Estate,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.68
411893,Mariadale Estate,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
411893,Mariadale Estate,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.99
411893,Mariadale Estate,2023-06-20T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-20T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
411893,Mariadale Estate,2023-06-20T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
411893,Mariadale Estate,2023-06-20T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-20T13:20:00.000+00:00,transformer,,Temperature,C,32.4
411893,Mariadale Estate,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
411893,Mariadale Estate,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
411893,Mariadale Estate,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
411893,Mariadale Estate,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
411893,Mariadale Estate,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
411893,Mariadale Estate,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
411893,Mariadale Estate,2023-06-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
411893,Mariadale Estate,2023-06-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
411893,Mariadale Estate,2023-06-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.3
411893,Mariadale Estate,2023-06-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.56
411893,Mariadale Estate,2023-06-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.63
411893,Mariadale Estate,2023-06-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.88
411893,Mariadale Estate,2023-06-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
411893,Mariadale Estate,2023-06-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
411893,Mariadale Estate,2023-06-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
411893,Mariadale Estate,2023-06-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
411893,Mariadale Estate,2023-06-20T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
411893,Mariadale Estate,2023-06-20T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
411893,Mariadale Estate,2023-06-20T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.36
411893,Mariadale Estate,2023-06-20T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.25
411893,Mariadale Estate,2023-06-20T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
411893,Mariadale Estate,2023-06-20T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.17
411893,Mariadale Estate,2023-06-20T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
411893,Mariadale Estate,2023-06-20T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
411893,Mariadale Estate,2023-06-20T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
411893,Mariadale Estate,2023-06-20T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
411893,Mariadale Estate,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
411893,Mariadale Estate,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.94
411893,Mariadale Estate,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.08
411893,Mariadale Estate,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
411893,Mariadale Estate,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.5
411893,Mariadale Estate,2023-06-20T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
411893,Mariadale Estate,2023-06-20T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-20T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
411893,Mariadale Estate,2023-06-20T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
411893,Mariadale Estate,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.49
411893,Mariadale Estate,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
411893,Mariadale Estate,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.93
411893,Mariadale Estate,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.98
411893,Mariadale Estate,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
411893,Mariadale Estate,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.05
411893,Mariadale Estate,2023-06-20T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
411893,Mariadale Estate,2023-06-20T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
411893,Mariadale Estate,2023-06-20T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
411893,Mariadale Estate,2023-06-20T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
411893,Mariadale Estate,2023-06-20T13:10:00.000+00:00,transformer,,Temperature,C,32.6
411893,Mariadale Estate,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
411893,Mariadale Estate,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
411893,Mariadale Estate,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
411893,Mariadale Estate,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
411893,Mariadale Estate,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
411893,Mariadale Estate,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
411893,Mariadale Estate,2023-06-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
411893,Mariadale Estate,2023-06-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
411893,Mariadale Estate,2023-06-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.23
411893,Mariadale Estate,2023-06-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.31
411893,Mariadale Estate,2023-06-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,6.08
411893,Mariadale Estate,2023-06-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.73
411893,Mariadale Estate,2023-06-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
411893,Mariadale Estate,2023-06-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
411893,Mariadale Estate,2023-06-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
411893,Mariadale Estate,2023-06-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
411893,Mariadale Estate,2023-06-20T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
411893,Mariadale Estate,2023-06-20T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
411893,Mariadale Estate,2023-06-20T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.25
411893,Mariadale Estate,2023-06-20T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.99
411893,Mariadale Estate,2023-06-20T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
411893,Mariadale Estate,2023-06-20T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.28
411893,Mariadale Estate,2023-06-20T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
411893,Mariadale Estate,2023-06-20T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
411893,Mariadale Estate,2023-06-20T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-20T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
411893,Mariadale Estate,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
411893,Mariadale Estate,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.53
411893,Mariadale Estate,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.24
411893,Mariadale Estate,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.14
411893,Mariadale Estate,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
411893,Mariadale Estate,2023-06-20T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-20T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-20T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
411893,Mariadale Estate,2023-06-20T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.09
411893,Mariadale Estate,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
411893,Mariadale Estate,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.77
411893,Mariadale Estate,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.91
411893,Mariadale Estate,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
411893,Mariadale Estate,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.09
411893,Mariadale Estate,2023-06-20T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-20T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
411893,Mariadale Estate,2023-06-20T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
411893,Mariadale Estate,2023-06-20T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
411893,Mariadale Estate,2023-06-20T13:00:00.000+00:00,transformer,,Temperature,C,32.8
411893,Mariadale Estate,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
411893,Mariadale Estate,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
411893,Mariadale Estate,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
411893,Mariadale Estate,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
411893,Mariadale Estate,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
411893,Mariadale Estate,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
411893,Mariadale Estate,2023-06-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
411893,Mariadale Estate,2023-06-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
411893,Mariadale Estate,2023-06-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.55
411893,Mariadale Estate,2023-06-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.14
411893,Mariadale Estate,2023-06-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.13
411893,Mariadale Estate,2023-06-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.97
411893,Mariadale Estate,2023-06-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,27.3
411893,Mariadale Estate,2023-06-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
411893,Mariadale Estate,2023-06-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
411893,Mariadale Estate,2023-06-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
411893,Mariadale Estate,2023-06-20T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
411893,Mariadale Estate,2023-06-20T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
411893,Mariadale Estate,2023-06-20T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.08
411893,Mariadale Estate,2023-06-20T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.44
411893,Mariadale Estate,2023-06-20T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
411893,Mariadale Estate,2023-06-20T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.71
411893,Mariadale Estate,2023-06-20T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
411893,Mariadale Estate,2023-06-20T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-20T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
411893,Mariadale Estate,2023-06-20T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
411893,Mariadale Estate,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
411893,Mariadale Estate,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
411893,Mariadale Estate,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.75
411893,Mariadale Estate,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.64
411893,Mariadale Estate,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
411893,Mariadale Estate,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.91
411893,Mariadale Estate,2023-06-20T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
411893,Mariadale Estate,2023-06-20T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-20T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-20T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
411893,Mariadale Estate,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
411893,Mariadale Estate,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
411893,Mariadale Estate,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.15
411893,Mariadale Estate,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.58
411893,Mariadale Estate,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
411893,Mariadale Estate,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.83
411893,Mariadale Estate,2023-06-20T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-20T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
411893,Mariadale Estate,2023-06-20T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-20T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-20T12:50:00.000+00:00,transformer,,Temperature,C,33.1
411893,Mariadale Estate,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
411893,Mariadale Estate,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
411893,Mariadale Estate,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
411893,Mariadale Estate,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
411893,Mariadale Estate,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
411893,Mariadale Estate,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
411893,Mariadale Estate,2023-06-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
411893,Mariadale Estate,2023-06-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
411893,Mariadale Estate,2023-06-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.97
411893,Mariadale Estate,2023-06-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.66
411893,Mariadale Estate,2023-06-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.44
411893,Mariadale Estate,2023-06-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.45
411893,Mariadale Estate,2023-06-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
411893,Mariadale Estate,2023-06-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
411893,Mariadale Estate,2023-06-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
411893,Mariadale Estate,2023-06-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
411893,Mariadale Estate,2023-06-20T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
411893,Mariadale Estate,2023-06-20T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
411893,Mariadale Estate,2023-06-20T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.6
411893,Mariadale Estate,2023-06-20T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.27
411893,Mariadale Estate,2023-06-20T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
411893,Mariadale Estate,2023-06-20T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.21
411893,Mariadale Estate,2023-06-20T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
411893,Mariadale Estate,2023-06-20T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
411893,Mariadale Estate,2023-06-20T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
411893,Mariadale Estate,2023-06-20T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
411893,Mariadale Estate,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
411893,Mariadale Estate,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.16
411893,Mariadale Estate,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.53
411893,Mariadale Estate,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
411893,Mariadale Estate,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.88
411893,Mariadale Estate,2023-06-20T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-20T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-20T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-20T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
411893,Mariadale Estate,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
411893,Mariadale Estate,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
411893,Mariadale Estate,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.59
411893,Mariadale Estate,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.57
411893,Mariadale Estate,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
411893,Mariadale Estate,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.16
411893,Mariadale Estate,2023-06-20T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-20T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
411893,Mariadale Estate,2023-06-20T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-20T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-20T12:40:00.000+00:00,transformer,,Temperature,C,33.3
411893,Mariadale Estate,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
411893,Mariadale Estate,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
411893,Mariadale Estate,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
411893,Mariadale Estate,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
411893,Mariadale Estate,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
411893,Mariadale Estate,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
411893,Mariadale Estate,2023-06-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
411893,Mariadale Estate,2023-06-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
411893,Mariadale Estate,2023-06-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.35
411893,Mariadale Estate,2023-06-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.37
411893,Mariadale Estate,2023-06-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,6.75
411893,Mariadale Estate,2023-06-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.24
411893,Mariadale Estate,2023-06-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
411893,Mariadale Estate,2023-06-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
411893,Mariadale Estate,2023-06-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
411893,Mariadale Estate,2023-06-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
411893,Mariadale Estate,2023-06-20T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
411893,Mariadale Estate,2023-06-20T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
411893,Mariadale Estate,2023-06-20T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.09
411893,Mariadale Estate,2023-06-20T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.25
411893,Mariadale Estate,2023-06-20T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
411893,Mariadale Estate,2023-06-20T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.55
411893,Mariadale Estate,2023-06-20T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
411893,Mariadale Estate,2023-06-20T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
411893,Mariadale Estate,2023-06-20T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
411893,Mariadale Estate,2023-06-20T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
411893,Mariadale Estate,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
411893,Mariadale Estate,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
411893,Mariadale Estate,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.24
411893,Mariadale Estate,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.85
411893,Mariadale Estate,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
411893,Mariadale Estate,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.83
411893,Mariadale Estate,2023-06-20T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
411893,Mariadale Estate,2023-06-20T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
411893,Mariadale Estate,2023-06-20T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-20T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
411893,Mariadale Estate,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
411893,Mariadale Estate,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
411893,Mariadale Estate,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.41
411893,Mariadale Estate,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.67
411893,Mariadale Estate,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
411893,Mariadale Estate,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.74
411893,Mariadale Estate,2023-06-20T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-20T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
411893,Mariadale Estate,2023-06-20T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-20T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-20T12:30:00.000+00:00,transformer,,Temperature,C,33.5
411893,Mariadale Estate,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
411893,Mariadale Estate,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
411893,Mariadale Estate,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
411893,Mariadale Estate,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
411893,Mariadale Estate,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
411893,Mariadale Estate,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
411893,Mariadale Estate,2023-06-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
411893,Mariadale Estate,2023-06-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
411893,Mariadale Estate,2023-06-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.74
411893,Mariadale Estate,2023-06-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.77
411893,Mariadale Estate,2023-06-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.68
411893,Mariadale Estate,2023-06-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.11
411893,Mariadale Estate,2023-06-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
411893,Mariadale Estate,2023-06-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
411893,Mariadale Estate,2023-06-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
411893,Mariadale Estate,2023-06-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
411893,Mariadale Estate,2023-06-20T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.57
411893,Mariadale Estate,2023-06-20T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
411893,Mariadale Estate,2023-06-20T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.91
411893,Mariadale Estate,2023-06-20T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.26
411893,Mariadale Estate,2023-06-20T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
411893,Mariadale Estate,2023-06-20T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.14
411893,Mariadale Estate,2023-06-20T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-20T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
411893,Mariadale Estate,2023-06-20T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
411893,Mariadale Estate,2023-06-20T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
411893,Mariadale Estate,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
411893,Mariadale Estate,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.55
411893,Mariadale Estate,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.19
411893,Mariadale Estate,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
411893,Mariadale Estate,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
411893,Mariadale Estate,2023-06-20T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-20T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
411893,Mariadale Estate,2023-06-20T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-20T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
411893,Mariadale Estate,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.24
411893,Mariadale Estate,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
411893,Mariadale Estate,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.41
411893,Mariadale Estate,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.8
411893,Mariadale Estate,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
