Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.43
411893,Mariadale Estate,2023-06-20T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
411893,Mariadale Estate,2023-06-20T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-20T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
411893,Mariadale Estate,2023-06-20T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
411893,Mariadale Estate,2023-06-20T12:20:00.000+00:00,transformer,,Temperature,C,33.6
411893,Mariadale Estate,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
411893,Mariadale Estate,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
411893,Mariadale Estate,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
411893,Mariadale Estate,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
411893,Mariadale Estate,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
411893,Mariadale Estate,2023-06-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
411893,Mariadale Estate,2023-06-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
411893,Mariadale Estate,2023-06-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.88
411893,Mariadale Estate,2023-06-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.25
411893,Mariadale Estate,2023-06-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,5.73
411893,Mariadale Estate,2023-06-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.57
411893,Mariadale Estate,2023-06-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
411893,Mariadale Estate,2023-06-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
411893,Mariadale Estate,2023-06-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
411893,Mariadale Estate,2023-06-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
411893,Mariadale Estate,2023-06-20T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
411893,Mariadale Estate,2023-06-20T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-20T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.12
411893,Mariadale Estate,2023-06-20T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.65
411893,Mariadale Estate,2023-06-20T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
411893,Mariadale Estate,2023-06-20T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.9
411893,Mariadale Estate,2023-06-20T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-20T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-20T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
411893,Mariadale Estate,2023-06-20T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.81
411893,Mariadale Estate,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
411893,Mariadale Estate,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
411893,Mariadale Estate,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.41
411893,Mariadale Estate,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
411893,Mariadale Estate,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
411893,Mariadale Estate,2023-06-20T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
411893,Mariadale Estate,2023-06-20T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
411893,Mariadale Estate,2023-06-20T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
411893,Mariadale Estate,2023-06-20T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
411893,Mariadale Estate,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
411893,Mariadale Estate,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.57
411893,Mariadale Estate,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.38
411893,Mariadale Estate,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.59
411893,Mariadale Estate,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.34
411893,Mariadale Estate,2023-06-20T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-20T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
411893,Mariadale Estate,2023-06-20T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
411893,Mariadale Estate,2023-06-20T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-20T12:10:00.000+00:00,transformer,,Temperature,C,33.5
411893,Mariadale Estate,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
411893,Mariadale Estate,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
411893,Mariadale Estate,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
411893,Mariadale Estate,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
411893,Mariadale Estate,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
411893,Mariadale Estate,2023-06-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
411893,Mariadale Estate,2023-06-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
411893,Mariadale Estate,2023-06-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.77
411893,Mariadale Estate,2023-06-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.43
411893,Mariadale Estate,2023-06-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,2.51
411893,Mariadale Estate,2023-06-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.41
411893,Mariadale Estate,2023-06-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
411893,Mariadale Estate,2023-06-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
411893,Mariadale Estate,2023-06-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
411893,Mariadale Estate,2023-06-20T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
411893,Mariadale Estate,2023-06-20T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
411893,Mariadale Estate,2023-06-20T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.24
411893,Mariadale Estate,2023-06-20T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.96
411893,Mariadale Estate,2023-06-20T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
411893,Mariadale Estate,2023-06-20T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.74
411893,Mariadale Estate,2023-06-20T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-20T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
411893,Mariadale Estate,2023-06-20T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
411893,Mariadale Estate,2023-06-20T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.22
411893,Mariadale Estate,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
411893,Mariadale Estate,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-5.95
411893,Mariadale Estate,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
411893,Mariadale Estate,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
411893,Mariadale Estate,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.5
411893,Mariadale Estate,2023-06-20T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
411893,Mariadale Estate,2023-06-20T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
411893,Mariadale Estate,2023-06-20T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-20T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
411893,Mariadale Estate,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.56
411893,Mariadale Estate,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
411893,Mariadale Estate,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.75
411893,Mariadale Estate,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.44
411893,Mariadale Estate,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.26
411893,Mariadale Estate,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.09
411893,Mariadale Estate,2023-06-20T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
411893,Mariadale Estate,2023-06-20T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
411893,Mariadale Estate,2023-06-20T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
411893,Mariadale Estate,2023-06-20T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-20T12:00:00.000+00:00,transformer,,Temperature,C,33.3
411893,Mariadale Estate,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
411893,Mariadale Estate,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
411893,Mariadale Estate,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
411893,Mariadale Estate,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
411893,Mariadale Estate,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
411893,Mariadale Estate,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
411893,Mariadale Estate,2023-06-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.48
411893,Mariadale Estate,2023-06-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
411893,Mariadale Estate,2023-06-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
411893,Mariadale Estate,2023-06-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.49
411893,Mariadale Estate,2023-06-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.78
411893,Mariadale Estate,2023-06-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,1.67
411893,Mariadale Estate,2023-06-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,31.5
411893,Mariadale Estate,2023-06-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
411893,Mariadale Estate,2023-06-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
411893,Mariadale Estate,2023-06-20T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.15
411893,Mariadale Estate,2023-06-20T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
411893,Mariadale Estate,2023-06-20T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.77
411893,Mariadale Estate,2023-06-20T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
411893,Mariadale Estate,2023-06-20T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
411893,Mariadale Estate,2023-06-20T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.11
411893,Mariadale Estate,2023-06-20T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
411893,Mariadale Estate,2023-06-20T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
411893,Mariadale Estate,2023-06-20T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
411893,Mariadale Estate,2023-06-20T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
411893,Mariadale Estate,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.37
411893,Mariadale Estate,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
411893,Mariadale Estate,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-4.98
411893,Mariadale Estate,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.39
411893,Mariadale Estate,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.07
411893,Mariadale Estate,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.14
411893,Mariadale Estate,2023-06-20T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
411893,Mariadale Estate,2023-06-20T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.3
411893,Mariadale Estate,2023-06-20T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
411893,Mariadale Estate,2023-06-20T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
411893,Mariadale Estate,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
411893,Mariadale Estate,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
411893,Mariadale Estate,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.93
411893,Mariadale Estate,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.16
411893,Mariadale Estate,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.0
411893,Mariadale Estate,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.39
411893,Mariadale Estate,2023-06-20T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
411893,Mariadale Estate,2023-06-20T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
411893,Mariadale Estate,2023-06-20T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
411893,Mariadale Estate,2023-06-20T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
411893,Mariadale Estate,2023-06-20T11:50:00.000+00:00,transformer,,Temperature,C,33.0
411893,Mariadale Estate,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
411893,Mariadale Estate,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
411893,Mariadale Estate,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
411893,Mariadale Estate,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
411893,Mariadale Estate,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
411893,Mariadale Estate,2023-06-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.55
411893,Mariadale Estate,2023-06-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
411893,Mariadale Estate,2023-06-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.72
411893,Mariadale Estate,2023-06-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,0.17
411893,Mariadale Estate,2023-06-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.57
411893,Mariadale Estate,2023-06-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.37
411893,Mariadale Estate,2023-06-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
411893,Mariadale Estate,2023-06-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
411893,Mariadale Estate,2023-06-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
411893,Mariadale Estate,2023-06-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
411893,Mariadale Estate,2023-06-20T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.62
411893,Mariadale Estate,2023-06-20T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-06-20T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.05
411893,Mariadale Estate,2023-06-20T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.24
411893,Mariadale Estate,2023-06-20T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
411893,Mariadale Estate,2023-06-20T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.29
411893,Mariadale Estate,2023-06-20T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
411893,Mariadale Estate,2023-06-20T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
411893,Mariadale Estate,2023-06-20T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
411893,Mariadale Estate,2023-06-20T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.65
411893,Mariadale Estate,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
411893,Mariadale Estate,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-5.21
411893,Mariadale Estate,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.1
411893,Mariadale Estate,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.82
411893,Mariadale Estate,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.26
411893,Mariadale Estate,2023-06-20T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
411893,Mariadale Estate,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
411893,Mariadale Estate,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
411893,Mariadale Estate,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.42
411893,Mariadale Estate,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
411893,Mariadale Estate,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.85
411893,Mariadale Estate,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.06
411893,Mariadale Estate,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.29
411893,Mariadale Estate,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.07
411893,Mariadale Estate,2023-06-20T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
411893,Mariadale Estate,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
411893,Mariadale Estate,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
411893,Mariadale Estate,2023-06-20T11:40:00.000+00:00,transformer,,Temperature,C,32.8
411893,Mariadale Estate,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
411893,Mariadale Estate,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
411893,Mariadale Estate,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
411893,Mariadale Estate,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
411893,Mariadale Estate,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
411893,Mariadale Estate,2023-06-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.85
411893,Mariadale Estate,2023-06-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
411893,Mariadale Estate,2023-06-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
411893,Mariadale Estate,2023-06-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,0.28
411893,Mariadale Estate,2023-06-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.41
411893,Mariadale Estate,2023-06-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.1
411893,Mariadale Estate,2023-06-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
411893,Mariadale Estate,2023-06-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
411893,Mariadale Estate,2023-06-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
411893,Mariadale Estate,2023-06-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
411893,Mariadale Estate,2023-06-20T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.61
411893,Mariadale Estate,2023-06-20T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-20T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.6
411893,Mariadale Estate,2023-06-20T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.16
411893,Mariadale Estate,2023-06-20T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
411893,Mariadale Estate,2023-06-20T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.37
411893,Mariadale Estate,2023-06-20T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
411893,Mariadale Estate,2023-06-20T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
411893,Mariadale Estate,2023-06-20T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
411893,Mariadale Estate,2023-06-20T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
411893,Mariadale Estate,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,9.4
411893,Mariadale Estate,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
411893,Mariadale Estate,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-7.26
411893,Mariadale Estate,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.42
411893,Mariadale Estate,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.71
411893,Mariadale Estate,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.09
411893,Mariadale Estate,2023-06-20T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
411893,Mariadale Estate,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.7
411893,Mariadale Estate,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.7
411893,Mariadale Estate,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.06
411893,Mariadale Estate,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
411893,Mariadale Estate,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.53
411893,Mariadale Estate,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.23
411893,Mariadale Estate,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.57
411893,Mariadale Estate,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.22
411893,Mariadale Estate,2023-06-20T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
411893,Mariadale Estate,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
411893,Mariadale Estate,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-20T11:30:00.000+00:00,transformer,,Temperature,C,32.7
411893,Mariadale Estate,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
411893,Mariadale Estate,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
411893,Mariadale Estate,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
411893,Mariadale Estate,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
411893,Mariadale Estate,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
411893,Mariadale Estate,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
411893,Mariadale Estate,2023-06-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.95
411893,Mariadale Estate,2023-06-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
411893,Mariadale Estate,2023-06-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
411893,Mariadale Estate,2023-06-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,0.35
411893,Mariadale Estate,2023-06-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.67
411893,Mariadale Estate,2023-06-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,0.51
411893,Mariadale Estate,2023-06-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
411893,Mariadale Estate,2023-06-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
411893,Mariadale Estate,2023-06-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
411893,Mariadale Estate,2023-06-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
411893,Mariadale Estate,2023-06-20T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.8
411893,Mariadale Estate,2023-06-20T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
411893,Mariadale Estate,2023-06-20T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.62
411893,Mariadale Estate,2023-06-20T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.46
411893,Mariadale Estate,2023-06-20T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
411893,Mariadale Estate,2023-06-20T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.94
411893,Mariadale Estate,2023-06-20T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-20T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
411893,Mariadale Estate,2023-06-20T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
411893,Mariadale Estate,2023-06-20T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
411893,Mariadale Estate,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.56
411893,Mariadale Estate,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
411893,Mariadale Estate,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
411893,Mariadale Estate,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.43
411893,Mariadale Estate,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.8
411893,Mariadale Estate,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
411893,Mariadale Estate,2023-06-20T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
411893,Mariadale Estate,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
411893,Mariadale Estate,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
411893,Mariadale Estate,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.32
411893,Mariadale Estate,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
411893,Mariadale Estate,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.0
411893,Mariadale Estate,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.74
411893,Mariadale Estate,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
411893,Mariadale Estate,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.05
411893,Mariadale Estate,2023-06-20T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
411893,Mariadale Estate,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
411893,Mariadale Estate,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
411893,Mariadale Estate,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
411893,Mariadale Estate,2023-06-20T11:20:00.000+00:00,transformer,,Temperature,C,32.6
411893,Mariadale Estate,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
411893,Mariadale Estate,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
411893,Mariadale Estate,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
411893,Mariadale Estate,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
411893,Mariadale Estate,2023-06-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
411893,Mariadale Estate,2023-06-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
411893,Mariadale Estate,2023-06-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.97
411893,Mariadale Estate,2023-06-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.63
411893,Mariadale Estate,2023-06-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,3.94
411893,Mariadale Estate,2023-06-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.53
411893,Mariadale Estate,2023-06-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
411893,Mariadale Estate,2023-06-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
411893,Mariadale Estate,2023-06-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
411893,Mariadale Estate,2023-06-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
411893,Mariadale Estate,2023-06-20T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
411893,Mariadale Estate,2023-06-20T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
411893,Mariadale Estate,2023-06-20T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.16
411893,Mariadale Estate,2023-06-20T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.93
411893,Mariadale Estate,2023-06-20T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
411893,Mariadale Estate,2023-06-20T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.13
411893,Mariadale Estate,2023-06-20T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-20T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
411893,Mariadale Estate,2023-06-20T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
411893,Mariadale Estate,2023-06-20T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.53
411893,Mariadale Estate,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
411893,Mariadale Estate,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.73
411893,Mariadale Estate,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.32
411893,Mariadale Estate,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
411893,Mariadale Estate,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
411893,Mariadale Estate,2023-06-20T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
411893,Mariadale Estate,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
411893,Mariadale Estate,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
411893,Mariadale Estate,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.88
411893,Mariadale Estate,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.39
411893,Mariadale Estate,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.14
411893,Mariadale Estate,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.95
411893,Mariadale Estate,2023-06-20T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
411893,Mariadale Estate,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
411893,Mariadale Estate,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
411893,Mariadale Estate,2023-06-20T11:10:00.000+00:00,transformer,,Temperature,C,32.5
411893,Mariadale Estate,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
411893,Mariadale Estate,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
411893,Mariadale Estate,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
411893,Mariadale Estate,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
411893,Mariadale Estate,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
411893,Mariadale Estate,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
411893,Mariadale Estate,2023-06-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
411893,Mariadale Estate,2023-06-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
411893,Mariadale Estate,2023-06-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.77
411893,Mariadale Estate,2023-06-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.64
411893,Mariadale Estate,2023-06-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,2.19
411893,Mariadale Estate,2023-06-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.39
411893,Mariadale Estate,2023-06-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,26.3
411893,Mariadale Estate,2023-06-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
411893,Mariadale Estate,2023-06-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
411893,Mariadale Estate,2023-06-20T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
411893,Mariadale Estate,2023-06-20T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
411893,Mariadale Estate,2023-06-20T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.62
411893,Mariadale Estate,2023-06-20T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.26
411893,Mariadale Estate,2023-06-20T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
411893,Mariadale Estate,2023-06-20T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.7
411893,Mariadale Estate,2023-06-20T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-20T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
411893,Mariadale Estate,2023-06-20T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
411893,Mariadale Estate,2023-06-20T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
411893,Mariadale Estate,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.56
411893,Mariadale Estate,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
411893,Mariadale Estate,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
411893,Mariadale Estate,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.41
411893,Mariadale Estate,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
411893,Mariadale Estate,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
411893,Mariadale Estate,2023-06-20T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
411893,Mariadale Estate,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
411893,Mariadale Estate,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
411893,Mariadale Estate,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
411893,Mariadale Estate,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.22
411893,Mariadale Estate,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.07
411893,Mariadale Estate,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.9
411893,Mariadale Estate,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.31
411893,Mariadale Estate,2023-06-20T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
411893,Mariadale Estate,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-20T11:00:00.000+00:00,transformer,,Temperature,C,32.5
411893,Mariadale Estate,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
411893,Mariadale Estate,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
411893,Mariadale Estate,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
411893,Mariadale Estate,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
411893,Mariadale Estate,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
411893,Mariadale Estate,2023-06-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
411893,Mariadale Estate,2023-06-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
411893,Mariadale Estate,2023-06-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.16
411893,Mariadale Estate,2023-06-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.75
411893,Mariadale Estate,2023-06-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,2.26
411893,Mariadale Estate,2023-06-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.03
411893,Mariadale Estate,2023-06-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
411893,Mariadale Estate,2023-06-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
411893,Mariadale Estate,2023-06-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
411893,Mariadale Estate,2023-06-20T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.9
411893,Mariadale Estate,2023-06-20T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
411893,Mariadale Estate,2023-06-20T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.81
411893,Mariadale Estate,2023-06-20T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.65
411893,Mariadale Estate,2023-06-20T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
411893,Mariadale Estate,2023-06-20T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.25
411893,Mariadale Estate,2023-06-20T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-20T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
411893,Mariadale Estate,2023-06-20T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
411893,Mariadale Estate,2023-06-20T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
411893,Mariadale Estate,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.04
411893,Mariadale Estate,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
411893,Mariadale Estate,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.03
411893,Mariadale Estate,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.66
411893,Mariadale Estate,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
411893,Mariadale Estate,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
411893,Mariadale Estate,2023-06-20T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
411893,Mariadale Estate,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
411893,Mariadale Estate,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
411893,Mariadale Estate,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
411893,Mariadale Estate,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.43
411893,Mariadale Estate,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.85
411893,Mariadale Estate,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.78
411893,Mariadale Estate,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.83
411893,Mariadale Estate,2023-06-20T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
411893,Mariadale Estate,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
411893,Mariadale Estate,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
411893,Mariadale Estate,2023-06-20T10:50:00.000+00:00,transformer,,Temperature,C,32.4
411893,Mariadale Estate,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
411893,Mariadale Estate,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
411893,Mariadale Estate,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
411893,Mariadale Estate,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
411893,Mariadale Estate,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
411893,Mariadale Estate,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
411893,Mariadale Estate,2023-06-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
411893,Mariadale Estate,2023-06-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
411893,Mariadale Estate,2023-06-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.26
411893,Mariadale Estate,2023-06-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.16
411893,Mariadale Estate,2023-06-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,0.39
411893,Mariadale Estate,2023-06-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.08
411893,Mariadale Estate,2023-06-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
411893,Mariadale Estate,2023-06-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
411893,Mariadale Estate,2023-06-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
411893,Mariadale Estate,2023-06-20T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
411893,Mariadale Estate,2023-06-20T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
411893,Mariadale Estate,2023-06-20T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.05
411893,Mariadale Estate,2023-06-20T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.76
411893,Mariadale Estate,2023-06-20T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.93
411893,Mariadale Estate,2023-06-20T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.82
411893,Mariadale Estate,2023-06-20T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
411893,Mariadale Estate,2023-06-20T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
411893,Mariadale Estate,2023-06-20T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
411893,Mariadale Estate,2023-06-20T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
411893,Mariadale Estate,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.51
411893,Mariadale Estate,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
411893,Mariadale Estate,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.55
411893,Mariadale Estate,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
411893,Mariadale Estate,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
411893,Mariadale Estate,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
411893,Mariadale Estate,2023-06-20T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
411893,Mariadale Estate,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
411893,Mariadale Estate,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
411893,Mariadale Estate,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
411893,Mariadale Estate,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
411893,Mariadale Estate,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.67
411893,Mariadale Estate,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.66
411893,Mariadale Estate,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.59
411893,Mariadale Estate,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.22
411893,Mariadale Estate,2023-06-20T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
411893,Mariadale Estate,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
411893,Mariadale Estate,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
411893,Mariadale Estate,2023-06-20T10:40:00.000+00:00,transformer,,Temperature,C,32.3
411893,Mariadale Estate,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
411893,Mariadale Estate,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
411893,Mariadale Estate,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
411893,Mariadale Estate,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
411893,Mariadale Estate,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
411893,Mariadale Estate,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
411893,Mariadale Estate,2023-06-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.85
411893,Mariadale Estate,2023-06-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
411893,Mariadale Estate,2023-06-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.27
411893,Mariadale Estate,2023-06-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.24
411893,Mariadale Estate,2023-06-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,1.58
411893,Mariadale Estate,2023-06-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.9
411893,Mariadale Estate,2023-06-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
411893,Mariadale Estate,2023-06-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
411893,Mariadale Estate,2023-06-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
411893,Mariadale Estate,2023-06-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
411893,Mariadale Estate,2023-06-20T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
411893,Mariadale Estate,2023-06-20T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
411893,Mariadale Estate,2023-06-20T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.88
411893,Mariadale Estate,2023-06-20T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.4
411893,Mariadale Estate,2023-06-20T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.35
411893,Mariadale Estate,2023-06-20T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.89
411893,Mariadale Estate,2023-06-20T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
411893,Mariadale Estate,2023-06-20T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
411893,Mariadale Estate,2023-06-20T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
411893,Mariadale Estate,2023-06-20T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
411893,Mariadale Estate,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.94
411893,Mariadale Estate,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
411893,Mariadale Estate,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.75
411893,Mariadale Estate,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.31
411893,Mariadale Estate,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
411893,Mariadale Estate,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.27
411893,Mariadale Estate,2023-06-20T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
411893,Mariadale Estate,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
411893,Mariadale Estate,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
411893,Mariadale Estate,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
411893,Mariadale Estate,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
411893,Mariadale Estate,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.45
411893,Mariadale Estate,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.16
411893,Mariadale Estate,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.26
411893,Mariadale Estate,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.86
411893,Mariadale Estate,2023-06-20T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
411893,Mariadale Estate,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
411893,Mariadale Estate,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-20T10:30:00.000+00:00,transformer,,Temperature,C,32.3
411893,Mariadale Estate,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
411893,Mariadale Estate,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
411893,Mariadale Estate,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
411893,Mariadale Estate,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
411893,Mariadale Estate,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
