Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
411893,Mariadale Estate,2023-06-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
411893,Mariadale Estate,2023-06-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.08
411893,Mariadale Estate,2023-06-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.87
411893,Mariadale Estate,2023-06-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,3.1
411893,Mariadale Estate,2023-06-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.02
411893,Mariadale Estate,2023-06-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
411893,Mariadale Estate,2023-06-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
411893,Mariadale Estate,2023-06-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
411893,Mariadale Estate,2023-06-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
411893,Mariadale Estate,2023-06-20T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
411893,Mariadale Estate,2023-06-20T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
411893,Mariadale Estate,2023-06-20T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.42
411893,Mariadale Estate,2023-06-20T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.11
411893,Mariadale Estate,2023-06-20T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
411893,Mariadale Estate,2023-06-20T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.86
411893,Mariadale Estate,2023-06-20T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-20T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
411893,Mariadale Estate,2023-06-20T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-20T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
411893,Mariadale Estate,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.85
411893,Mariadale Estate,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
411893,Mariadale Estate,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.43
411893,Mariadale Estate,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.99
411893,Mariadale Estate,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
411893,Mariadale Estate,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.22
411893,Mariadale Estate,2023-06-20T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
411893,Mariadale Estate,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.3
411893,Mariadale Estate,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
411893,Mariadale Estate,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.61
411893,Mariadale Estate,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.75
411893,Mariadale Estate,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.6
411893,Mariadale Estate,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.92
411893,Mariadale Estate,2023-06-20T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
411893,Mariadale Estate,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-20T10:20:00.000+00:00,transformer,,Temperature,C,32.2
411893,Mariadale Estate,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
411893,Mariadale Estate,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
411893,Mariadale Estate,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
411893,Mariadale Estate,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
411893,Mariadale Estate,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
411893,Mariadale Estate,2023-06-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
411893,Mariadale Estate,2023-06-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
411893,Mariadale Estate,2023-06-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.45
411893,Mariadale Estate,2023-06-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.85
411893,Mariadale Estate,2023-06-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,4.74
411893,Mariadale Estate,2023-06-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.0
411893,Mariadale Estate,2023-06-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,26.1
411893,Mariadale Estate,2023-06-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
411893,Mariadale Estate,2023-06-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
411893,Mariadale Estate,2023-06-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
411893,Mariadale Estate,2023-06-20T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
411893,Mariadale Estate,2023-06-20T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
411893,Mariadale Estate,2023-06-20T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.54
411893,Mariadale Estate,2023-06-20T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.94
411893,Mariadale Estate,2023-06-20T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
411893,Mariadale Estate,2023-06-20T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.76
411893,Mariadale Estate,2023-06-20T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
411893,Mariadale Estate,2023-06-20T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
411893,Mariadale Estate,2023-06-20T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
411893,Mariadale Estate,2023-06-20T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.44
411893,Mariadale Estate,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
411893,Mariadale Estate,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.43
411893,Mariadale Estate,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.23
411893,Mariadale Estate,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
411893,Mariadale Estate,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
411893,Mariadale Estate,2023-06-20T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
411893,Mariadale Estate,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
411893,Mariadale Estate,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.88
411893,Mariadale Estate,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
411893,Mariadale Estate,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.0
411893,Mariadale Estate,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.69
411893,Mariadale Estate,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
411893,Mariadale Estate,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.15
411893,Mariadale Estate,2023-06-20T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
411893,Mariadale Estate,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
411893,Mariadale Estate,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
411893,Mariadale Estate,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
411893,Mariadale Estate,2023-06-20T10:10:00.000+00:00,transformer,,Temperature,C,32.2
411893,Mariadale Estate,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
411893,Mariadale Estate,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
411893,Mariadale Estate,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
411893,Mariadale Estate,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
411893,Mariadale Estate,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
411893,Mariadale Estate,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
411893,Mariadale Estate,2023-06-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
411893,Mariadale Estate,2023-06-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
411893,Mariadale Estate,2023-06-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.96
411893,Mariadale Estate,2023-06-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.87
411893,Mariadale Estate,2023-06-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,6.78
411893,Mariadale Estate,2023-06-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.71
411893,Mariadale Estate,2023-06-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
411893,Mariadale Estate,2023-06-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
411893,Mariadale Estate,2023-06-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
411893,Mariadale Estate,2023-06-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
411893,Mariadale Estate,2023-06-20T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
411893,Mariadale Estate,2023-06-20T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
411893,Mariadale Estate,2023-06-20T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.87
411893,Mariadale Estate,2023-06-20T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.68
411893,Mariadale Estate,2023-06-20T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
411893,Mariadale Estate,2023-06-20T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.36
411893,Mariadale Estate,2023-06-20T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
411893,Mariadale Estate,2023-06-20T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
411893,Mariadale Estate,2023-06-20T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
411893,Mariadale Estate,2023-06-20T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.02
411893,Mariadale Estate,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
411893,Mariadale Estate,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.66
411893,Mariadale Estate,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.1
411893,Mariadale Estate,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
411893,Mariadale Estate,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.07
411893,Mariadale Estate,2023-06-20T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
411893,Mariadale Estate,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
411893,Mariadale Estate,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
411893,Mariadale Estate,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
411893,Mariadale Estate,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.73
411893,Mariadale Estate,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.81
411893,Mariadale Estate,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
411893,Mariadale Estate,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.67
411893,Mariadale Estate,2023-06-20T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
411893,Mariadale Estate,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
411893,Mariadale Estate,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
411893,Mariadale Estate,2023-06-20T10:00:00.000+00:00,transformer,,Temperature,C,32.1
411893,Mariadale Estate,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
411893,Mariadale Estate,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
411893,Mariadale Estate,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
411893,Mariadale Estate,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
411893,Mariadale Estate,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
411893,Mariadale Estate,2023-06-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
411893,Mariadale Estate,2023-06-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
411893,Mariadale Estate,2023-06-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.26
411893,Mariadale Estate,2023-06-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.59
411893,Mariadale Estate,2023-06-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,4.14
411893,Mariadale Estate,2023-06-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.1
411893,Mariadale Estate,2023-06-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
411893,Mariadale Estate,2023-06-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
411893,Mariadale Estate,2023-06-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
411893,Mariadale Estate,2023-06-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
411893,Mariadale Estate,2023-06-20T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
411893,Mariadale Estate,2023-06-20T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
411893,Mariadale Estate,2023-06-20T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.01
411893,Mariadale Estate,2023-06-20T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.67
411893,Mariadale Estate,2023-06-20T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
411893,Mariadale Estate,2023-06-20T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.11
411893,Mariadale Estate,2023-06-20T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
411893,Mariadale Estate,2023-06-20T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
411893,Mariadale Estate,2023-06-20T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
411893,Mariadale Estate,2023-06-20T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.26
411893,Mariadale Estate,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
411893,Mariadale Estate,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.83
411893,Mariadale Estate,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.36
411893,Mariadale Estate,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
411893,Mariadale Estate,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.58
411893,Mariadale Estate,2023-06-20T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
411893,Mariadale Estate,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
411893,Mariadale Estate,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
411893,Mariadale Estate,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
411893,Mariadale Estate,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.32
411893,Mariadale Estate,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.59
411893,Mariadale Estate,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.78
411893,Mariadale Estate,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.33
411893,Mariadale Estate,2023-06-20T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
411893,Mariadale Estate,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
411893,Mariadale Estate,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
411893,Mariadale Estate,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
411893,Mariadale Estate,2023-06-20T09:50:00.000+00:00,transformer,,Temperature,C,32.0
411893,Mariadale Estate,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
411893,Mariadale Estate,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
411893,Mariadale Estate,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
411893,Mariadale Estate,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
411893,Mariadale Estate,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
411893,Mariadale Estate,2023-06-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
411893,Mariadale Estate,2023-06-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
411893,Mariadale Estate,2023-06-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.15
411893,Mariadale Estate,2023-06-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.62
411893,Mariadale Estate,2023-06-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,1.82
411893,Mariadale Estate,2023-06-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.02
411893,Mariadale Estate,2023-06-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
411893,Mariadale Estate,2023-06-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
411893,Mariadale Estate,2023-06-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
411893,Mariadale Estate,2023-06-20T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.47
411893,Mariadale Estate,2023-06-20T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
411893,Mariadale Estate,2023-06-20T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.13
411893,Mariadale Estate,2023-06-20T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.25
411893,Mariadale Estate,2023-06-20T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
411893,Mariadale Estate,2023-06-20T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.93
411893,Mariadale Estate,2023-06-20T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-20T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-20T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
411893,Mariadale Estate,2023-06-20T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.72
411893,Mariadale Estate,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
411893,Mariadale Estate,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.19
411893,Mariadale Estate,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.91
411893,Mariadale Estate,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.86
411893,Mariadale Estate,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.75
411893,Mariadale Estate,2023-06-20T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
411893,Mariadale Estate,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
411893,Mariadale Estate,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
411893,Mariadale Estate,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
411893,Mariadale Estate,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
411893,Mariadale Estate,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
411893,Mariadale Estate,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.19
411893,Mariadale Estate,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.63
411893,Mariadale Estate,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.32
411893,Mariadale Estate,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.66
411893,Mariadale Estate,2023-06-20T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
411893,Mariadale Estate,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
411893,Mariadale Estate,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
411893,Mariadale Estate,2023-06-20T09:40:00.000+00:00,transformer,,Temperature,C,32.0
411893,Mariadale Estate,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
411893,Mariadale Estate,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
411893,Mariadale Estate,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
411893,Mariadale Estate,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
411893,Mariadale Estate,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
411893,Mariadale Estate,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
411893,Mariadale Estate,2023-06-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
411893,Mariadale Estate,2023-06-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
411893,Mariadale Estate,2023-06-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.51
411893,Mariadale Estate,2023-06-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.8
411893,Mariadale Estate,2023-06-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,0.63
411893,Mariadale Estate,2023-06-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.34
411893,Mariadale Estate,2023-06-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
411893,Mariadale Estate,2023-06-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
411893,Mariadale Estate,2023-06-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
411893,Mariadale Estate,2023-06-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
411893,Mariadale Estate,2023-06-20T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
411893,Mariadale Estate,2023-06-20T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-06-20T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.9
411893,Mariadale Estate,2023-06-20T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.97
411893,Mariadale Estate,2023-06-20T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
411893,Mariadale Estate,2023-06-20T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.27
411893,Mariadale Estate,2023-06-20T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-20T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
411893,Mariadale Estate,2023-06-20T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
411893,Mariadale Estate,2023-06-20T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
411893,Mariadale Estate,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.55
411893,Mariadale Estate,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
411893,Mariadale Estate,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.51
411893,Mariadale Estate,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.31
411893,Mariadale Estate,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.85
411893,Mariadale Estate,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.75
411893,Mariadale Estate,2023-06-20T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
411893,Mariadale Estate,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
411893,Mariadale Estate,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
411893,Mariadale Estate,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
411893,Mariadale Estate,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
411893,Mariadale Estate,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.78
411893,Mariadale Estate,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.71
411893,Mariadale Estate,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.73
411893,Mariadale Estate,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.93
411893,Mariadale Estate,2023-06-20T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
411893,Mariadale Estate,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
411893,Mariadale Estate,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
411893,Mariadale Estate,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
411893,Mariadale Estate,2023-06-20T09:30:00.000+00:00,transformer,,Temperature,C,31.8
411893,Mariadale Estate,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
411893,Mariadale Estate,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
411893,Mariadale Estate,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
411893,Mariadale Estate,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
411893,Mariadale Estate,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
411893,Mariadale Estate,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
411893,Mariadale Estate,2023-06-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
411893,Mariadale Estate,2023-06-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
411893,Mariadale Estate,2023-06-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.19
411893,Mariadale Estate,2023-06-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.99
411893,Mariadale Estate,2023-06-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,1.28
411893,Mariadale Estate,2023-06-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.96
411893,Mariadale Estate,2023-06-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
411893,Mariadale Estate,2023-06-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
411893,Mariadale Estate,2023-06-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
411893,Mariadale Estate,2023-06-20T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
411893,Mariadale Estate,2023-06-20T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
411893,Mariadale Estate,2023-06-20T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.74
411893,Mariadale Estate,2023-06-20T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.6
411893,Mariadale Estate,2023-06-20T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
411893,Mariadale Estate,2023-06-20T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.49
411893,Mariadale Estate,2023-06-20T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-20T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-20T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
411893,Mariadale Estate,2023-06-20T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.47
411893,Mariadale Estate,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
411893,Mariadale Estate,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
411893,Mariadale Estate,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.02
411893,Mariadale Estate,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
411893,Mariadale Estate,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
411893,Mariadale Estate,2023-06-20T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
411893,Mariadale Estate,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
411893,Mariadale Estate,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
411893,Mariadale Estate,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
411893,Mariadale Estate,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.82
411893,Mariadale Estate,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.65
411893,Mariadale Estate,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.34
411893,Mariadale Estate,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.66
411893,Mariadale Estate,2023-06-20T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
411893,Mariadale Estate,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
411893,Mariadale Estate,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
411893,Mariadale Estate,2023-06-20T09:20:00.000+00:00,transformer,,Temperature,C,31.7
411893,Mariadale Estate,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
411893,Mariadale Estate,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
411893,Mariadale Estate,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
411893,Mariadale Estate,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
411893,Mariadale Estate,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
411893,Mariadale Estate,2023-06-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
411893,Mariadale Estate,2023-06-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
411893,Mariadale Estate,2023-06-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.53
411893,Mariadale Estate,2023-06-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.26
411893,Mariadale Estate,2023-06-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,2.07
411893,Mariadale Estate,2023-06-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.15
411893,Mariadale Estate,2023-06-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
411893,Mariadale Estate,2023-06-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
411893,Mariadale Estate,2023-06-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
411893,Mariadale Estate,2023-06-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
411893,Mariadale Estate,2023-06-20T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
411893,Mariadale Estate,2023-06-20T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
411893,Mariadale Estate,2023-06-20T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.36
411893,Mariadale Estate,2023-06-20T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.13
411893,Mariadale Estate,2023-06-20T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
411893,Mariadale Estate,2023-06-20T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.2
411893,Mariadale Estate,2023-06-20T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
411893,Mariadale Estate,2023-06-20T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
411893,Mariadale Estate,2023-06-20T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
411893,Mariadale Estate,2023-06-20T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.01
411893,Mariadale Estate,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
411893,Mariadale Estate,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.77
411893,Mariadale Estate,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.67
411893,Mariadale Estate,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
411893,Mariadale Estate,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
411893,Mariadale Estate,2023-06-20T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
411893,Mariadale Estate,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
411893,Mariadale Estate,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
411893,Mariadale Estate,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
411893,Mariadale Estate,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.05
411893,Mariadale Estate,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
411893,Mariadale Estate,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.74
411893,Mariadale Estate,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.73
411893,Mariadale Estate,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.28
411893,Mariadale Estate,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.91
411893,Mariadale Estate,2023-06-20T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
411893,Mariadale Estate,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
411893,Mariadale Estate,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
411893,Mariadale Estate,2023-06-20T09:10:00.000+00:00,transformer,,Temperature,C,31.6
411893,Mariadale Estate,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
411893,Mariadale Estate,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
411893,Mariadale Estate,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
411893,Mariadale Estate,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
411893,Mariadale Estate,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
411893,Mariadale Estate,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
411893,Mariadale Estate,2023-06-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
411893,Mariadale Estate,2023-06-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
411893,Mariadale Estate,2023-06-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.87
411893,Mariadale Estate,2023-06-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.53
411893,Mariadale Estate,2023-06-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,1.74
411893,Mariadale Estate,2023-06-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.44
411893,Mariadale Estate,2023-06-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
411893,Mariadale Estate,2023-06-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
411893,Mariadale Estate,2023-06-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
411893,Mariadale Estate,2023-06-20T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
411893,Mariadale Estate,2023-06-20T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
411893,Mariadale Estate,2023-06-20T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.96
411893,Mariadale Estate,2023-06-20T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.15
411893,Mariadale Estate,2023-06-20T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
411893,Mariadale Estate,2023-06-20T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.3
411893,Mariadale Estate,2023-06-20T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
411893,Mariadale Estate,2023-06-20T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
411893,Mariadale Estate,2023-06-20T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
411893,Mariadale Estate,2023-06-20T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.72
411893,Mariadale Estate,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
411893,Mariadale Estate,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.47
411893,Mariadale Estate,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.8
411893,Mariadale Estate,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
411893,Mariadale Estate,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
411893,Mariadale Estate,2023-06-20T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
411893,Mariadale Estate,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
411893,Mariadale Estate,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
411893,Mariadale Estate,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
411893,Mariadale Estate,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.81
411893,Mariadale Estate,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.46
411893,Mariadale Estate,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
411893,Mariadale Estate,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.57
411893,Mariadale Estate,2023-06-20T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
411893,Mariadale Estate,2023-06-20T09:00:00.000+00:00,transformer,,Temperature,C,31.6
411893,Mariadale Estate,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
411893,Mariadale Estate,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
411893,Mariadale Estate,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
411893,Mariadale Estate,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
411893,Mariadale Estate,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
411893,Mariadale Estate,2023-06-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
411893,Mariadale Estate,2023-06-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
411893,Mariadale Estate,2023-06-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.24
411893,Mariadale Estate,2023-06-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.41
411893,Mariadale Estate,2023-06-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,4.47
411893,Mariadale Estate,2023-06-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.43
411893,Mariadale Estate,2023-06-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
411893,Mariadale Estate,2023-06-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
411893,Mariadale Estate,2023-06-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
411893,Mariadale Estate,2023-06-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
411893,Mariadale Estate,2023-06-20T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
411893,Mariadale Estate,2023-06-20T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
411893,Mariadale Estate,2023-06-20T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.72
411893,Mariadale Estate,2023-06-20T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.23
411893,Mariadale Estate,2023-06-20T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
411893,Mariadale Estate,2023-06-20T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.86
411893,Mariadale Estate,2023-06-20T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-20T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
411893,Mariadale Estate,2023-06-20T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
411893,Mariadale Estate,2023-06-20T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
411893,Mariadale Estate,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.82
411893,Mariadale Estate,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
411893,Mariadale Estate,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.7
411893,Mariadale Estate,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.1
411893,Mariadale Estate,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
411893,Mariadale Estate,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
411893,Mariadale Estate,2023-06-20T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
411893,Mariadale Estate,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
411893,Mariadale Estate,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
411893,Mariadale Estate,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
411893,Mariadale Estate,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.17
411893,Mariadale Estate,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.89
411893,Mariadale Estate,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
411893,Mariadale Estate,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.63
411893,Mariadale Estate,2023-06-20T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
411893,Mariadale Estate,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
411893,Mariadale Estate,2023-06-20T08:50:00.000+00:00,transformer,,Temperature,C,31.5
411893,Mariadale Estate,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
411893,Mariadale Estate,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
411893,Mariadale Estate,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
411893,Mariadale Estate,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
411893,Mariadale Estate,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
411893,Mariadale Estate,2023-06-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
411893,Mariadale Estate,2023-06-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
411893,Mariadale Estate,2023-06-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.59
411893,Mariadale Estate,2023-06-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.22
411893,Mariadale Estate,2023-06-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,5.34
411893,Mariadale Estate,2023-06-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.29
411893,Mariadale Estate,2023-06-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
411893,Mariadale Estate,2023-06-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
411893,Mariadale Estate,2023-06-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
411893,Mariadale Estate,2023-06-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
411893,Mariadale Estate,2023-06-20T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.56
411893,Mariadale Estate,2023-06-20T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
411893,Mariadale Estate,2023-06-20T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.88
411893,Mariadale Estate,2023-06-20T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.02
411893,Mariadale Estate,2023-06-20T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
411893,Mariadale Estate,2023-06-20T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.45
411893,Mariadale Estate,2023-06-20T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
411893,Mariadale Estate,2023-06-20T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
411893,Mariadale Estate,2023-06-20T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
411893,Mariadale Estate,2023-06-20T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.49
411893,Mariadale Estate,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
411893,Mariadale Estate,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.63
411893,Mariadale Estate,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.14
411893,Mariadale Estate,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
411893,Mariadale Estate,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
411893,Mariadale Estate,2023-06-20T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
411893,Mariadale Estate,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
411893,Mariadale Estate,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
411893,Mariadale Estate,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
411893,Mariadale Estate,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
411893,Mariadale Estate,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.0
411893,Mariadale Estate,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.58
411893,Mariadale Estate,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.2
411893,Mariadale Estate,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.51
411893,Mariadale Estate,2023-06-20T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
411893,Mariadale Estate,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
411893,Mariadale Estate,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
411893,Mariadale Estate,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
411893,Mariadale Estate,2023-06-20T08:40:00.000+00:00,transformer,,Temperature,C,31.4
411893,Mariadale Estate,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
411893,Mariadale Estate,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
411893,Mariadale Estate,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
411893,Mariadale Estate,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
411893,Mariadale Estate,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
411893,Mariadale Estate,2023-06-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
411893,Mariadale Estate,2023-06-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
411893,Mariadale Estate,2023-06-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.51
411893,Mariadale Estate,2023-06-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.74
411893,Mariadale Estate,2023-06-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,3.84
411893,Mariadale Estate,2023-06-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.03
411893,Mariadale Estate,2023-06-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
411893,Mariadale Estate,2023-06-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
411893,Mariadale Estate,2023-06-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
411893,Mariadale Estate,2023-06-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
411893,Mariadale Estate,2023-06-20T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.26
411893,Mariadale Estate,2023-06-20T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
