Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-20T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.63
411893,Mariadale Estate,2023-06-20T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.1
411893,Mariadale Estate,2023-06-20T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
411893,Mariadale Estate,2023-06-20T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.26
411893,Mariadale Estate,2023-06-20T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-20T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.2
411893,Mariadale Estate,2023-06-20T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
411893,Mariadale Estate,2023-06-20T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.64
411893,Mariadale Estate,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
411893,Mariadale Estate,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.12
411893,Mariadale Estate,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.87
411893,Mariadale Estate,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
411893,Mariadale Estate,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
411893,Mariadale Estate,2023-06-20T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
411893,Mariadale Estate,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
411893,Mariadale Estate,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.24
411893,Mariadale Estate,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.8
411893,Mariadale Estate,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.54
411893,Mariadale Estate,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.43
411893,Mariadale Estate,2023-06-20T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
411893,Mariadale Estate,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
411893,Mariadale Estate,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
411893,Mariadale Estate,2023-06-20T08:30:00.000+00:00,transformer,,Temperature,C,31.3
411893,Mariadale Estate,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
411893,Mariadale Estate,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
411893,Mariadale Estate,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
411893,Mariadale Estate,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
411893,Mariadale Estate,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
411893,Mariadale Estate,2023-06-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
411893,Mariadale Estate,2023-06-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
411893,Mariadale Estate,2023-06-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.99
411893,Mariadale Estate,2023-06-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.77
411893,Mariadale Estate,2023-06-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,1.21
411893,Mariadale Estate,2023-06-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.63
411893,Mariadale Estate,2023-06-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
411893,Mariadale Estate,2023-06-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
411893,Mariadale Estate,2023-06-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
411893,Mariadale Estate,2023-06-20T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.36
411893,Mariadale Estate,2023-06-20T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
411893,Mariadale Estate,2023-06-20T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.63
411893,Mariadale Estate,2023-06-20T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.0
411893,Mariadale Estate,2023-06-20T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
411893,Mariadale Estate,2023-06-20T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.31
411893,Mariadale Estate,2023-06-20T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-20T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
411893,Mariadale Estate,2023-06-20T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-20T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.02
411893,Mariadale Estate,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
411893,Mariadale Estate,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
411893,Mariadale Estate,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.72
411893,Mariadale Estate,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
411893,Mariadale Estate,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
411893,Mariadale Estate,2023-06-20T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
411893,Mariadale Estate,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
411893,Mariadale Estate,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
411893,Mariadale Estate,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
411893,Mariadale Estate,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.43
411893,Mariadale Estate,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.53
411893,Mariadale Estate,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.27
411893,Mariadale Estate,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.09
411893,Mariadale Estate,2023-06-20T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
411893,Mariadale Estate,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
411893,Mariadale Estate,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
411893,Mariadale Estate,2023-06-20T08:20:00.000+00:00,transformer,,Temperature,C,31.2
411893,Mariadale Estate,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
411893,Mariadale Estate,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
411893,Mariadale Estate,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
411893,Mariadale Estate,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
411893,Mariadale Estate,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
411893,Mariadale Estate,2023-06-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
411893,Mariadale Estate,2023-06-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
411893,Mariadale Estate,2023-06-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.4
411893,Mariadale Estate,2023-06-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.25
411893,Mariadale Estate,2023-06-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,4.59
411893,Mariadale Estate,2023-06-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.77
411893,Mariadale Estate,2023-06-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
411893,Mariadale Estate,2023-06-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
411893,Mariadale Estate,2023-06-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
411893,Mariadale Estate,2023-06-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
411893,Mariadale Estate,2023-06-20T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
411893,Mariadale Estate,2023-06-20T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
411893,Mariadale Estate,2023-06-20T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.31
411893,Mariadale Estate,2023-06-20T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.15
411893,Mariadale Estate,2023-06-20T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
411893,Mariadale Estate,2023-06-20T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.93
411893,Mariadale Estate,2023-06-20T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
411893,Mariadale Estate,2023-06-20T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-20T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
411893,Mariadale Estate,2023-06-20T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.05
411893,Mariadale Estate,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
411893,Mariadale Estate,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
411893,Mariadale Estate,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.27
411893,Mariadale Estate,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
411893,Mariadale Estate,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
411893,Mariadale Estate,2023-06-20T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
411893,Mariadale Estate,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
411893,Mariadale Estate,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
411893,Mariadale Estate,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
411893,Mariadale Estate,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
411893,Mariadale Estate,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.31
411893,Mariadale Estate,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.92
411893,Mariadale Estate,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
411893,Mariadale Estate,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.93
411893,Mariadale Estate,2023-06-20T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
411893,Mariadale Estate,2023-06-20T08:10:00.000+00:00,transformer,,Temperature,C,31.1
411893,Mariadale Estate,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
411893,Mariadale Estate,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
411893,Mariadale Estate,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
411893,Mariadale Estate,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
411893,Mariadale Estate,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
411893,Mariadale Estate,2023-06-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
411893,Mariadale Estate,2023-06-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
411893,Mariadale Estate,2023-06-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.52
411893,Mariadale Estate,2023-06-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.34
411893,Mariadale Estate,2023-06-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,5.97
411893,Mariadale Estate,2023-06-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.59
411893,Mariadale Estate,2023-06-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
411893,Mariadale Estate,2023-06-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
411893,Mariadale Estate,2023-06-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
411893,Mariadale Estate,2023-06-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
411893,Mariadale Estate,2023-06-20T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
411893,Mariadale Estate,2023-06-20T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-06-20T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.43
411893,Mariadale Estate,2023-06-20T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.33
411893,Mariadale Estate,2023-06-20T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.24
411893,Mariadale Estate,2023-06-20T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.41
411893,Mariadale Estate,2023-06-20T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
411893,Mariadale Estate,2023-06-20T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
411893,Mariadale Estate,2023-06-20T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
411893,Mariadale Estate,2023-06-20T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.78
411893,Mariadale Estate,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
411893,Mariadale Estate,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
411893,Mariadale Estate,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.56
411893,Mariadale Estate,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
411893,Mariadale Estate,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
411893,Mariadale Estate,2023-06-20T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
411893,Mariadale Estate,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.56
411893,Mariadale Estate,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
411893,Mariadale Estate,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.24
411893,Mariadale Estate,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.63
411893,Mariadale Estate,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
411893,Mariadale Estate,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.53
411893,Mariadale Estate,2023-06-20T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
411893,Mariadale Estate,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
411893,Mariadale Estate,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
411893,Mariadale Estate,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
411893,Mariadale Estate,2023-06-20T08:00:00.000+00:00,transformer,,Temperature,C,31.1
411893,Mariadale Estate,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
411893,Mariadale Estate,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
411893,Mariadale Estate,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
411893,Mariadale Estate,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
411893,Mariadale Estate,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
411893,Mariadale Estate,2023-06-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
411893,Mariadale Estate,2023-06-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
411893,Mariadale Estate,2023-06-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.82
411893,Mariadale Estate,2023-06-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.52
411893,Mariadale Estate,2023-06-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.03
411893,Mariadale Estate,2023-06-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.65
411893,Mariadale Estate,2023-06-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
411893,Mariadale Estate,2023-06-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
411893,Mariadale Estate,2023-06-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
411893,Mariadale Estate,2023-06-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
411893,Mariadale Estate,2023-06-20T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
411893,Mariadale Estate,2023-06-20T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
411893,Mariadale Estate,2023-06-20T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.47
411893,Mariadale Estate,2023-06-20T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.31
411893,Mariadale Estate,2023-06-20T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
411893,Mariadale Estate,2023-06-20T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.57
411893,Mariadale Estate,2023-06-20T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-20T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
411893,Mariadale Estate,2023-06-20T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-20T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
411893,Mariadale Estate,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
411893,Mariadale Estate,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
411893,Mariadale Estate,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.95
411893,Mariadale Estate,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.69
411893,Mariadale Estate,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
411893,Mariadale Estate,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
411893,Mariadale Estate,2023-06-20T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
411893,Mariadale Estate,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
411893,Mariadale Estate,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
411893,Mariadale Estate,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
411893,Mariadale Estate,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
411893,Mariadale Estate,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.66
411893,Mariadale Estate,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.83
411893,Mariadale Estate,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.37
411893,Mariadale Estate,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.83
411893,Mariadale Estate,2023-06-20T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
411893,Mariadale Estate,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-20T07:50:00.000+00:00,transformer,,Temperature,C,31.1
411893,Mariadale Estate,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
411893,Mariadale Estate,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
411893,Mariadale Estate,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
411893,Mariadale Estate,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
411893,Mariadale Estate,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
411893,Mariadale Estate,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
411893,Mariadale Estate,2023-06-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
411893,Mariadale Estate,2023-06-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
411893,Mariadale Estate,2023-06-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.08
411893,Mariadale Estate,2023-06-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.83
411893,Mariadale Estate,2023-06-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,4.73
411893,Mariadale Estate,2023-06-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.37
411893,Mariadale Estate,2023-06-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
411893,Mariadale Estate,2023-06-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
411893,Mariadale Estate,2023-06-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
411893,Mariadale Estate,2023-06-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
411893,Mariadale Estate,2023-06-20T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
411893,Mariadale Estate,2023-06-20T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
411893,Mariadale Estate,2023-06-20T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.48
411893,Mariadale Estate,2023-06-20T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.04
411893,Mariadale Estate,2023-06-20T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
411893,Mariadale Estate,2023-06-20T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.62
411893,Mariadale Estate,2023-06-20T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
411893,Mariadale Estate,2023-06-20T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
411893,Mariadale Estate,2023-06-20T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
411893,Mariadale Estate,2023-06-20T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
411893,Mariadale Estate,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
411893,Mariadale Estate,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
411893,Mariadale Estate,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.18
411893,Mariadale Estate,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.01
411893,Mariadale Estate,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
411893,Mariadale Estate,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
411893,Mariadale Estate,2023-06-20T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
411893,Mariadale Estate,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.69
411893,Mariadale Estate,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.11
411893,Mariadale Estate,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
411893,Mariadale Estate,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.58
411893,Mariadale Estate,2023-06-20T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
411893,Mariadale Estate,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
411893,Mariadale Estate,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-20T07:40:00.000+00:00,transformer,,Temperature,C,31.0
411893,Mariadale Estate,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
411893,Mariadale Estate,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
411893,Mariadale Estate,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
411893,Mariadale Estate,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
411893,Mariadale Estate,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
411893,Mariadale Estate,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
411893,Mariadale Estate,2023-06-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
411893,Mariadale Estate,2023-06-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
411893,Mariadale Estate,2023-06-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.35
411893,Mariadale Estate,2023-06-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.17
411893,Mariadale Estate,2023-06-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,5.39
411893,Mariadale Estate,2023-06-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.01
411893,Mariadale Estate,2023-06-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,31.3
411893,Mariadale Estate,2023-06-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
411893,Mariadale Estate,2023-06-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
411893,Mariadale Estate,2023-06-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
411893,Mariadale Estate,2023-06-20T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.83
411893,Mariadale Estate,2023-06-20T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
411893,Mariadale Estate,2023-06-20T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.34
411893,Mariadale Estate,2023-06-20T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.28
411893,Mariadale Estate,2023-06-20T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
411893,Mariadale Estate,2023-06-20T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.63
411893,Mariadale Estate,2023-06-20T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-20T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-20T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
411893,Mariadale Estate,2023-06-20T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
411893,Mariadale Estate,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
411893,Mariadale Estate,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
411893,Mariadale Estate,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.32
411893,Mariadale Estate,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.44
411893,Mariadale Estate,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
411893,Mariadale Estate,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
411893,Mariadale Estate,2023-06-20T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
411893,Mariadale Estate,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
411893,Mariadale Estate,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.69
411893,Mariadale Estate,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.94
411893,Mariadale Estate,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
411893,Mariadale Estate,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.03
411893,Mariadale Estate,2023-06-20T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
411893,Mariadale Estate,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
411893,Mariadale Estate,2023-06-20T07:30:00.000+00:00,transformer,,Temperature,C,31.0
411893,Mariadale Estate,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
411893,Mariadale Estate,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
411893,Mariadale Estate,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
411893,Mariadale Estate,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
411893,Mariadale Estate,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
411893,Mariadale Estate,2023-06-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
411893,Mariadale Estate,2023-06-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
411893,Mariadale Estate,2023-06-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.35
411893,Mariadale Estate,2023-06-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.65
411893,Mariadale Estate,2023-06-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,5.79
411893,Mariadale Estate,2023-06-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.59
411893,Mariadale Estate,2023-06-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
411893,Mariadale Estate,2023-06-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
411893,Mariadale Estate,2023-06-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
411893,Mariadale Estate,2023-06-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
411893,Mariadale Estate,2023-06-20T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
411893,Mariadale Estate,2023-06-20T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
411893,Mariadale Estate,2023-06-20T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.2
411893,Mariadale Estate,2023-06-20T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.19
411893,Mariadale Estate,2023-06-20T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
411893,Mariadale Estate,2023-06-20T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.31
411893,Mariadale Estate,2023-06-20T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-20T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
411893,Mariadale Estate,2023-06-20T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-20T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
411893,Mariadale Estate,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
411893,Mariadale Estate,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
411893,Mariadale Estate,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.21
411893,Mariadale Estate,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.56
411893,Mariadale Estate,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
411893,Mariadale Estate,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.86
411893,Mariadale Estate,2023-06-20T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
411893,Mariadale Estate,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
411893,Mariadale Estate,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
411893,Mariadale Estate,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.18
411893,Mariadale Estate,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
411893,Mariadale Estate,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.45
411893,Mariadale Estate,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.77
411893,Mariadale Estate,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
411893,Mariadale Estate,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.11
411893,Mariadale Estate,2023-06-20T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
411893,Mariadale Estate,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
411893,Mariadale Estate,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
411893,Mariadale Estate,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
411893,Mariadale Estate,2023-06-20T07:20:00.000+00:00,transformer,,Temperature,C,30.9
411893,Mariadale Estate,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
411893,Mariadale Estate,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
411893,Mariadale Estate,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
411893,Mariadale Estate,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
411893,Mariadale Estate,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
411893,Mariadale Estate,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
411893,Mariadale Estate,2023-06-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
411893,Mariadale Estate,2023-06-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
411893,Mariadale Estate,2023-06-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.86
411893,Mariadale Estate,2023-06-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.51
411893,Mariadale Estate,2023-06-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.99
411893,Mariadale Estate,2023-06-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.29
411893,Mariadale Estate,2023-06-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
411893,Mariadale Estate,2023-06-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
411893,Mariadale Estate,2023-06-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
411893,Mariadale Estate,2023-06-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
411893,Mariadale Estate,2023-06-20T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
411893,Mariadale Estate,2023-06-20T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-06-20T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.72
411893,Mariadale Estate,2023-06-20T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.51
411893,Mariadale Estate,2023-06-20T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
411893,Mariadale Estate,2023-06-20T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.77
411893,Mariadale Estate,2023-06-20T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
411893,Mariadale Estate,2023-06-20T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
411893,Mariadale Estate,2023-06-20T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-20T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
411893,Mariadale Estate,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.31
411893,Mariadale Estate,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
411893,Mariadale Estate,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.49
411893,Mariadale Estate,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.96
411893,Mariadale Estate,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
411893,Mariadale Estate,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.12
411893,Mariadale Estate,2023-06-20T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
411893,Mariadale Estate,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
411893,Mariadale Estate,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.75
411893,Mariadale Estate,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.96
411893,Mariadale Estate,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.38
411893,Mariadale Estate,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
411893,Mariadale Estate,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.44
411893,Mariadale Estate,2023-06-20T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
411893,Mariadale Estate,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
411893,Mariadale Estate,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
411893,Mariadale Estate,2023-06-20T07:10:00.000+00:00,transformer,,Temperature,C,30.9
411893,Mariadale Estate,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
411893,Mariadale Estate,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
411893,Mariadale Estate,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
411893,Mariadale Estate,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
411893,Mariadale Estate,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
411893,Mariadale Estate,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
411893,Mariadale Estate,2023-06-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
411893,Mariadale Estate,2023-06-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
411893,Mariadale Estate,2023-06-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.17
411893,Mariadale Estate,2023-06-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.85
411893,Mariadale Estate,2023-06-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,5.97
411893,Mariadale Estate,2023-06-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.34
411893,Mariadale Estate,2023-06-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
411893,Mariadale Estate,2023-06-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
411893,Mariadale Estate,2023-06-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
411893,Mariadale Estate,2023-06-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
411893,Mariadale Estate,2023-06-20T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.86
411893,Mariadale Estate,2023-06-20T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-20T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.98
411893,Mariadale Estate,2023-06-20T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.6
411893,Mariadale Estate,2023-06-20T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
411893,Mariadale Estate,2023-06-20T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.55
411893,Mariadale Estate,2023-06-20T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
411893,Mariadale Estate,2023-06-20T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
411893,Mariadale Estate,2023-06-20T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-20T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.3
411893,Mariadale Estate,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
411893,Mariadale Estate,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
411893,Mariadale Estate,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.76
411893,Mariadale Estate,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.97
411893,Mariadale Estate,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
411893,Mariadale Estate,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
411893,Mariadale Estate,2023-06-20T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
411893,Mariadale Estate,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
411893,Mariadale Estate,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
411893,Mariadale Estate,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,11.01
411893,Mariadale Estate,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.68
411893,Mariadale Estate,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
411893,Mariadale Estate,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.09
411893,Mariadale Estate,2023-06-20T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
411893,Mariadale Estate,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
411893,Mariadale Estate,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.0
411893,Mariadale Estate,2023-06-20T07:00:00.000+00:00,transformer,,Temperature,C,30.8
411893,Mariadale Estate,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
411893,Mariadale Estate,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
411893,Mariadale Estate,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
411893,Mariadale Estate,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
411893,Mariadale Estate,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
411893,Mariadale Estate,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
411893,Mariadale Estate,2023-06-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
411893,Mariadale Estate,2023-06-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
411893,Mariadale Estate,2023-06-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.76
411893,Mariadale Estate,2023-06-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.25
411893,Mariadale Estate,2023-06-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,6.8
411893,Mariadale Estate,2023-06-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.27
411893,Mariadale Estate,2023-06-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
411893,Mariadale Estate,2023-06-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
411893,Mariadale Estate,2023-06-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
411893,Mariadale Estate,2023-06-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
411893,Mariadale Estate,2023-06-20T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.54
411893,Mariadale Estate,2023-06-20T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
411893,Mariadale Estate,2023-06-20T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.35
411893,Mariadale Estate,2023-06-20T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.26
411893,Mariadale Estate,2023-06-20T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
411893,Mariadale Estate,2023-06-20T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.37
411893,Mariadale Estate,2023-06-20T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-20T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
411893,Mariadale Estate,2023-06-20T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
411893,Mariadale Estate,2023-06-20T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
411893,Mariadale Estate,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
411893,Mariadale Estate,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
411893,Mariadale Estate,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.29
411893,Mariadale Estate,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.85
411893,Mariadale Estate,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
411893,Mariadale Estate,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
411893,Mariadale Estate,2023-06-20T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
411893,Mariadale Estate,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
411893,Mariadale Estate,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
411893,Mariadale Estate,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
411893,Mariadale Estate,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.46
411893,Mariadale Estate,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
411893,Mariadale Estate,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,12.23
411893,Mariadale Estate,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.28
411893,Mariadale Estate,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
411893,Mariadale Estate,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-6.76
411893,Mariadale Estate,2023-06-20T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
411893,Mariadale Estate,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
411893,Mariadale Estate,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.1
411893,Mariadale Estate,2023-06-20T06:50:00.000+00:00,transformer,,Temperature,C,30.8
411893,Mariadale Estate,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
411893,Mariadale Estate,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
411893,Mariadale Estate,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
411893,Mariadale Estate,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
411893,Mariadale Estate,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
411893,Mariadale Estate,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
411893,Mariadale Estate,2023-06-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
411893,Mariadale Estate,2023-06-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
411893,Mariadale Estate,2023-06-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.88
411893,Mariadale Estate,2023-06-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.38
411893,Mariadale Estate,2023-06-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.27
411893,Mariadale Estate,2023-06-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.14
411893,Mariadale Estate,2023-06-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
411893,Mariadale Estate,2023-06-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
411893,Mariadale Estate,2023-06-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
411893,Mariadale Estate,2023-06-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
411893,Mariadale Estate,2023-06-20T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.17
411893,Mariadale Estate,2023-06-20T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
411893,Mariadale Estate,2023-06-20T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.0
411893,Mariadale Estate,2023-06-20T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.08
411893,Mariadale Estate,2023-06-20T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
411893,Mariadale Estate,2023-06-20T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.96
411893,Mariadale Estate,2023-06-20T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
411893,Mariadale Estate,2023-06-20T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
411893,Mariadale Estate,2023-06-20T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
411893,Mariadale Estate,2023-06-20T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-20T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.65
411893,Mariadale Estate,2023-06-20T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
411893,Mariadale Estate,2023-06-20T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.29
