Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-20T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.15
411893,Mariadale Estate,2023-06-20T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.27
411893,Mariadale Estate,2023-06-20T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
411893,Mariadale Estate,2023-06-20T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
411893,Mariadale Estate,2023-06-20T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
411893,Mariadale Estate,2023-06-20T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.9
411893,Mariadale Estate,2023-06-20T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
411893,Mariadale Estate,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
411893,Mariadale Estate,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
411893,Mariadale Estate,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.8
411893,Mariadale Estate,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.48
411893,Mariadale Estate,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
411893,Mariadale Estate,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.11
411893,Mariadale Estate,2023-06-20T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
411893,Mariadale Estate,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
411893,Mariadale Estate,2023-06-20T06:40:00.000+00:00,transformer,,Temperature,C,30.8
411893,Mariadale Estate,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
411893,Mariadale Estate,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
411893,Mariadale Estate,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
411893,Mariadale Estate,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
411893,Mariadale Estate,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
411893,Mariadale Estate,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
411893,Mariadale Estate,2023-06-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
411893,Mariadale Estate,2023-06-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
411893,Mariadale Estate,2023-06-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.1
411893,Mariadale Estate,2023-06-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.71
411893,Mariadale Estate,2023-06-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.46
411893,Mariadale Estate,2023-06-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.51
411893,Mariadale Estate,2023-06-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
411893,Mariadale Estate,2023-06-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
411893,Mariadale Estate,2023-06-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
411893,Mariadale Estate,2023-06-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
411893,Mariadale Estate,2023-06-20T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.3
411893,Mariadale Estate,2023-06-20T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-06-20T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.06
411893,Mariadale Estate,2023-06-20T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.94
411893,Mariadale Estate,2023-06-20T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
411893,Mariadale Estate,2023-06-20T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.92
411893,Mariadale Estate,2023-06-20T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
411893,Mariadale Estate,2023-06-20T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-20T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
411893,Mariadale Estate,2023-06-20T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-20T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
411893,Mariadale Estate,2023-06-20T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
411893,Mariadale Estate,2023-06-20T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.26
411893,Mariadale Estate,2023-06-20T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.94
411893,Mariadale Estate,2023-06-20T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.2
411893,Mariadale Estate,2023-06-20T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.33
411893,Mariadale Estate,2023-06-20T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.8
411893,Mariadale Estate,2023-06-20T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-20T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.6
411893,Mariadale Estate,2023-06-20T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
411893,Mariadale Estate,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
411893,Mariadale Estate,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
411893,Mariadale Estate,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.44
411893,Mariadale Estate,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.15
411893,Mariadale Estate,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.42
411893,Mariadale Estate,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.09
411893,Mariadale Estate,2023-06-20T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
411893,Mariadale Estate,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
411893,Mariadale Estate,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
411893,Mariadale Estate,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-20T06:30:00.000+00:00,transformer,,Temperature,C,30.7
411893,Mariadale Estate,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
411893,Mariadale Estate,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
411893,Mariadale Estate,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
411893,Mariadale Estate,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
411893,Mariadale Estate,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
411893,Mariadale Estate,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
411893,Mariadale Estate,2023-06-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
411893,Mariadale Estate,2023-06-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
411893,Mariadale Estate,2023-06-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.75
411893,Mariadale Estate,2023-06-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.03
411893,Mariadale Estate,2023-06-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.64
411893,Mariadale Estate,2023-06-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.68
411893,Mariadale Estate,2023-06-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
411893,Mariadale Estate,2023-06-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
411893,Mariadale Estate,2023-06-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
411893,Mariadale Estate,2023-06-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
411893,Mariadale Estate,2023-06-20T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.52
411893,Mariadale Estate,2023-06-20T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
411893,Mariadale Estate,2023-06-20T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.11
411893,Mariadale Estate,2023-06-20T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.65
411893,Mariadale Estate,2023-06-20T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
411893,Mariadale Estate,2023-06-20T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.39
411893,Mariadale Estate,2023-06-20T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-20T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
411893,Mariadale Estate,2023-06-20T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
411893,Mariadale Estate,2023-06-20T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
411893,Mariadale Estate,2023-06-20T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.12
411893,Mariadale Estate,2023-06-20T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
411893,Mariadale Estate,2023-06-20T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.04
411893,Mariadale Estate,2023-06-20T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.51
411893,Mariadale Estate,2023-06-20T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
411893,Mariadale Estate,2023-06-20T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
411893,Mariadale Estate,2023-06-20T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
411893,Mariadale Estate,2023-06-20T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
411893,Mariadale Estate,2023-06-20T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
411893,Mariadale Estate,2023-06-20T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
411893,Mariadale Estate,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
411893,Mariadale Estate,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
411893,Mariadale Estate,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.36
411893,Mariadale Estate,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.16
411893,Mariadale Estate,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
411893,Mariadale Estate,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.36
411893,Mariadale Estate,2023-06-20T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
411893,Mariadale Estate,2023-06-20T06:20:00.000+00:00,transformer,,Temperature,C,30.7
411893,Mariadale Estate,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
411893,Mariadale Estate,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
411893,Mariadale Estate,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
411893,Mariadale Estate,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
411893,Mariadale Estate,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
411893,Mariadale Estate,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
411893,Mariadale Estate,2023-06-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
411893,Mariadale Estate,2023-06-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
411893,Mariadale Estate,2023-06-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.51
411893,Mariadale Estate,2023-06-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.33
411893,Mariadale Estate,2023-06-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.11
411893,Mariadale Estate,2023-06-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.68
411893,Mariadale Estate,2023-06-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
411893,Mariadale Estate,2023-06-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
411893,Mariadale Estate,2023-06-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
411893,Mariadale Estate,2023-06-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
411893,Mariadale Estate,2023-06-20T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.56
411893,Mariadale Estate,2023-06-20T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-20T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.93
411893,Mariadale Estate,2023-06-20T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.39
411893,Mariadale Estate,2023-06-20T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
411893,Mariadale Estate,2023-06-20T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.79
411893,Mariadale Estate,2023-06-20T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-20T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-20T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
411893,Mariadale Estate,2023-06-20T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
411893,Mariadale Estate,2023-06-20T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.85
411893,Mariadale Estate,2023-06-20T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
411893,Mariadale Estate,2023-06-20T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.17
411893,Mariadale Estate,2023-06-20T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.26
411893,Mariadale Estate,2023-06-20T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
411893,Mariadale Estate,2023-06-20T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
411893,Mariadale Estate,2023-06-20T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
411893,Mariadale Estate,2023-06-20T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
411893,Mariadale Estate,2023-06-20T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-20T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
411893,Mariadale Estate,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
411893,Mariadale Estate,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
411893,Mariadale Estate,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.7
411893,Mariadale Estate,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.88
411893,Mariadale Estate,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
411893,Mariadale Estate,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.71
411893,Mariadale Estate,2023-06-20T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
411893,Mariadale Estate,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
411893,Mariadale Estate,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
411893,Mariadale Estate,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
411893,Mariadale Estate,2023-06-20T06:10:00.000+00:00,transformer,,Temperature,C,30.6
411893,Mariadale Estate,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
411893,Mariadale Estate,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
411893,Mariadale Estate,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
411893,Mariadale Estate,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
411893,Mariadale Estate,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
411893,Mariadale Estate,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
411893,Mariadale Estate,2023-06-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
411893,Mariadale Estate,2023-06-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
411893,Mariadale Estate,2023-06-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.8
411893,Mariadale Estate,2023-06-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.53
411893,Mariadale Estate,2023-06-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.6
411893,Mariadale Estate,2023-06-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.8
411893,Mariadale Estate,2023-06-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
411893,Mariadale Estate,2023-06-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
411893,Mariadale Estate,2023-06-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
411893,Mariadale Estate,2023-06-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
411893,Mariadale Estate,2023-06-20T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
411893,Mariadale Estate,2023-06-20T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
411893,Mariadale Estate,2023-06-20T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.43
411893,Mariadale Estate,2023-06-20T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.75
411893,Mariadale Estate,2023-06-20T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
411893,Mariadale Estate,2023-06-20T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.12
411893,Mariadale Estate,2023-06-20T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
411893,Mariadale Estate,2023-06-20T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-20T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
411893,Mariadale Estate,2023-06-20T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
411893,Mariadale Estate,2023-06-20T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.63
411893,Mariadale Estate,2023-06-20T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
411893,Mariadale Estate,2023-06-20T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.81
411893,Mariadale Estate,2023-06-20T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.99
411893,Mariadale Estate,2023-06-20T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
411893,Mariadale Estate,2023-06-20T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
411893,Mariadale Estate,2023-06-20T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
411893,Mariadale Estate,2023-06-20T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
411893,Mariadale Estate,2023-06-20T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-20T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
411893,Mariadale Estate,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
411893,Mariadale Estate,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.39
411893,Mariadale Estate,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.57
411893,Mariadale Estate,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.35
411893,Mariadale Estate,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.73
411893,Mariadale Estate,2023-06-20T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
411893,Mariadale Estate,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
411893,Mariadale Estate,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
411893,Mariadale Estate,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
411893,Mariadale Estate,2023-06-20T06:00:00.000+00:00,transformer,,Temperature,C,30.7
411893,Mariadale Estate,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
411893,Mariadale Estate,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
411893,Mariadale Estate,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
411893,Mariadale Estate,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
411893,Mariadale Estate,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
411893,Mariadale Estate,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
411893,Mariadale Estate,2023-06-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
411893,Mariadale Estate,2023-06-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
411893,Mariadale Estate,2023-06-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.63
411893,Mariadale Estate,2023-06-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.31
411893,Mariadale Estate,2023-06-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,3.94
411893,Mariadale Estate,2023-06-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.32
411893,Mariadale Estate,2023-06-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
411893,Mariadale Estate,2023-06-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
411893,Mariadale Estate,2023-06-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
411893,Mariadale Estate,2023-06-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
411893,Mariadale Estate,2023-06-20T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
411893,Mariadale Estate,2023-06-20T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
411893,Mariadale Estate,2023-06-20T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.67
411893,Mariadale Estate,2023-06-20T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.7
411893,Mariadale Estate,2023-06-20T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
411893,Mariadale Estate,2023-06-20T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.35
411893,Mariadale Estate,2023-06-20T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-20T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-20T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
411893,Mariadale Estate,2023-06-20T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-20T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.25
411893,Mariadale Estate,2023-06-20T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
411893,Mariadale Estate,2023-06-20T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.13
411893,Mariadale Estate,2023-06-20T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.0
411893,Mariadale Estate,2023-06-20T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
411893,Mariadale Estate,2023-06-20T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
411893,Mariadale Estate,2023-06-20T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
411893,Mariadale Estate,2023-06-20T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
411893,Mariadale Estate,2023-06-20T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-20T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.87
411893,Mariadale Estate,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
411893,Mariadale Estate,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.08
411893,Mariadale Estate,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.67
411893,Mariadale Estate,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
411893,Mariadale Estate,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
411893,Mariadale Estate,2023-06-20T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
411893,Mariadale Estate,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
411893,Mariadale Estate,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
411893,Mariadale Estate,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
411893,Mariadale Estate,2023-06-20T05:50:00.000+00:00,transformer,,Temperature,C,30.6
411893,Mariadale Estate,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
411893,Mariadale Estate,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
411893,Mariadale Estate,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
411893,Mariadale Estate,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
411893,Mariadale Estate,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
411893,Mariadale Estate,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
411893,Mariadale Estate,2023-06-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.7
411893,Mariadale Estate,2023-06-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
411893,Mariadale Estate,2023-06-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.88
411893,Mariadale Estate,2023-06-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.37
411893,Mariadale Estate,2023-06-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.58
411893,Mariadale Estate,2023-06-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,0.76
411893,Mariadale Estate,2023-06-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
411893,Mariadale Estate,2023-06-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
411893,Mariadale Estate,2023-06-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
411893,Mariadale Estate,2023-06-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
411893,Mariadale Estate,2023-06-20T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
411893,Mariadale Estate,2023-06-20T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
411893,Mariadale Estate,2023-06-20T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.16
411893,Mariadale Estate,2023-06-20T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.31
411893,Mariadale Estate,2023-06-20T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
411893,Mariadale Estate,2023-06-20T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.06
411893,Mariadale Estate,2023-06-20T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
411893,Mariadale Estate,2023-06-20T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
411893,Mariadale Estate,2023-06-20T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
411893,Mariadale Estate,2023-06-20T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-20T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.17
411893,Mariadale Estate,2023-06-20T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
411893,Mariadale Estate,2023-06-20T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.83
411893,Mariadale Estate,2023-06-20T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.72
411893,Mariadale Estate,2023-06-20T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
411893,Mariadale Estate,2023-06-20T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
411893,Mariadale Estate,2023-06-20T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
411893,Mariadale Estate,2023-06-20T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-20T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
411893,Mariadale Estate,2023-06-20T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.43
411893,Mariadale Estate,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
411893,Mariadale Estate,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.29
411893,Mariadale Estate,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.39
411893,Mariadale Estate,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.36
411893,Mariadale Estate,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.39
411893,Mariadale Estate,2023-06-20T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
411893,Mariadale Estate,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
411893,Mariadale Estate,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
411893,Mariadale Estate,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
411893,Mariadale Estate,2023-06-20T05:40:00.000+00:00,transformer,,Temperature,C,30.6
411893,Mariadale Estate,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
411893,Mariadale Estate,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
411893,Mariadale Estate,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
411893,Mariadale Estate,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
411893,Mariadale Estate,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
411893,Mariadale Estate,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
411893,Mariadale Estate,2023-06-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
411893,Mariadale Estate,2023-06-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
411893,Mariadale Estate,2023-06-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.28
411893,Mariadale Estate,2023-06-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.42
411893,Mariadale Estate,2023-06-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.29
411893,Mariadale Estate,2023-06-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.54
411893,Mariadale Estate,2023-06-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
411893,Mariadale Estate,2023-06-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
411893,Mariadale Estate,2023-06-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
411893,Mariadale Estate,2023-06-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
411893,Mariadale Estate,2023-06-20T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-06-20T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
411893,Mariadale Estate,2023-06-20T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.7
411893,Mariadale Estate,2023-06-20T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.18
411893,Mariadale Estate,2023-06-20T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
411893,Mariadale Estate,2023-06-20T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.11
411893,Mariadale Estate,2023-06-20T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
411893,Mariadale Estate,2023-06-20T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
411893,Mariadale Estate,2023-06-20T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
411893,Mariadale Estate,2023-06-20T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-20T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.69
411893,Mariadale Estate,2023-06-20T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
411893,Mariadale Estate,2023-06-20T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.91
411893,Mariadale Estate,2023-06-20T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.9
411893,Mariadale Estate,2023-06-20T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
411893,Mariadale Estate,2023-06-20T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
411893,Mariadale Estate,2023-06-20T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
411893,Mariadale Estate,2023-06-20T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
411893,Mariadale Estate,2023-06-20T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
411893,Mariadale Estate,2023-06-20T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
411893,Mariadale Estate,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
411893,Mariadale Estate,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.18
411893,Mariadale Estate,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.8
411893,Mariadale Estate,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
411893,Mariadale Estate,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.54
411893,Mariadale Estate,2023-06-20T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
411893,Mariadale Estate,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
411893,Mariadale Estate,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
411893,Mariadale Estate,2023-06-20T05:30:00.000+00:00,transformer,,Temperature,C,30.7
411893,Mariadale Estate,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
411893,Mariadale Estate,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
411893,Mariadale Estate,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
411893,Mariadale Estate,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
411893,Mariadale Estate,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
411893,Mariadale Estate,2023-06-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
411893,Mariadale Estate,2023-06-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
411893,Mariadale Estate,2023-06-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.78
411893,Mariadale Estate,2023-06-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.89
411893,Mariadale Estate,2023-06-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.85
411893,Mariadale Estate,2023-06-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.74
411893,Mariadale Estate,2023-06-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,23.7
411893,Mariadale Estate,2023-06-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
411893,Mariadale Estate,2023-06-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
411893,Mariadale Estate,2023-06-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
411893,Mariadale Estate,2023-06-20T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
411893,Mariadale Estate,2023-06-20T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
411893,Mariadale Estate,2023-06-20T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.66
411893,Mariadale Estate,2023-06-20T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.42
411893,Mariadale Estate,2023-06-20T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
411893,Mariadale Estate,2023-06-20T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.57
411893,Mariadale Estate,2023-06-20T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
411893,Mariadale Estate,2023-06-20T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
411893,Mariadale Estate,2023-06-20T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
411893,Mariadale Estate,2023-06-20T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-20T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
411893,Mariadale Estate,2023-06-20T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
411893,Mariadale Estate,2023-06-20T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.04
411893,Mariadale Estate,2023-06-20T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.93
411893,Mariadale Estate,2023-06-20T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
411893,Mariadale Estate,2023-06-20T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
411893,Mariadale Estate,2023-06-20T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
411893,Mariadale Estate,2023-06-20T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-20T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-20T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
411893,Mariadale Estate,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
411893,Mariadale Estate,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.3
411893,Mariadale Estate,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.82
411893,Mariadale Estate,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
411893,Mariadale Estate,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.96
411893,Mariadale Estate,2023-06-20T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
411893,Mariadale Estate,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
411893,Mariadale Estate,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-20T05:20:00.000+00:00,transformer,,Temperature,C,30.7
411893,Mariadale Estate,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
411893,Mariadale Estate,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
411893,Mariadale Estate,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
411893,Mariadale Estate,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
411893,Mariadale Estate,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
411893,Mariadale Estate,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
411893,Mariadale Estate,2023-06-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
411893,Mariadale Estate,2023-06-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
411893,Mariadale Estate,2023-06-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
411893,Mariadale Estate,2023-06-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.18
411893,Mariadale Estate,2023-06-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.75
411893,Mariadale Estate,2023-06-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.38
411893,Mariadale Estate,2023-06-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,22.5
411893,Mariadale Estate,2023-06-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
411893,Mariadale Estate,2023-06-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
411893,Mariadale Estate,2023-06-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
411893,Mariadale Estate,2023-06-20T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
411893,Mariadale Estate,2023-06-20T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
411893,Mariadale Estate,2023-06-20T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.56
411893,Mariadale Estate,2023-06-20T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.17
411893,Mariadale Estate,2023-06-20T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
411893,Mariadale Estate,2023-06-20T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.55
411893,Mariadale Estate,2023-06-20T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
411893,Mariadale Estate,2023-06-20T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
411893,Mariadale Estate,2023-06-20T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
411893,Mariadale Estate,2023-06-20T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
411893,Mariadale Estate,2023-06-20T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
411893,Mariadale Estate,2023-06-20T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
411893,Mariadale Estate,2023-06-20T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.77
411893,Mariadale Estate,2023-06-20T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.12
411893,Mariadale Estate,2023-06-20T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
411893,Mariadale Estate,2023-06-20T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.4
411893,Mariadale Estate,2023-06-20T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-20T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-20T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-20T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
411893,Mariadale Estate,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
411893,Mariadale Estate,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
411893,Mariadale Estate,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.82
411893,Mariadale Estate,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.68
411893,Mariadale Estate,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.55
411893,Mariadale Estate,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.06
411893,Mariadale Estate,2023-06-20T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
411893,Mariadale Estate,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-20T05:10:00.000+00:00,transformer,,Temperature,C,30.8
411893,Mariadale Estate,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
411893,Mariadale Estate,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
411893,Mariadale Estate,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
411893,Mariadale Estate,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
411893,Mariadale Estate,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
411893,Mariadale Estate,2023-06-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
411893,Mariadale Estate,2023-06-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
411893,Mariadale Estate,2023-06-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.15
411893,Mariadale Estate,2023-06-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.97
411893,Mariadale Estate,2023-06-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,4.3
411893,Mariadale Estate,2023-06-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.02
411893,Mariadale Estate,2023-06-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,26.3
411893,Mariadale Estate,2023-06-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
411893,Mariadale Estate,2023-06-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
411893,Mariadale Estate,2023-06-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
411893,Mariadale Estate,2023-06-20T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
411893,Mariadale Estate,2023-06-20T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
411893,Mariadale Estate,2023-06-20T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.62
411893,Mariadale Estate,2023-06-20T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.18
411893,Mariadale Estate,2023-06-20T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
411893,Mariadale Estate,2023-06-20T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.54
411893,Mariadale Estate,2023-06-20T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
411893,Mariadale Estate,2023-06-20T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
411893,Mariadale Estate,2023-06-20T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
411893,Mariadale Estate,2023-06-20T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-20T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
411893,Mariadale Estate,2023-06-20T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
411893,Mariadale Estate,2023-06-20T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.23
411893,Mariadale Estate,2023-06-20T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.23
411893,Mariadale Estate,2023-06-20T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
411893,Mariadale Estate,2023-06-20T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
411893,Mariadale Estate,2023-06-20T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-20T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
411893,Mariadale Estate,2023-06-20T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-20T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
411893,Mariadale Estate,2023-06-20T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
411893,Mariadale Estate,2023-06-20T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
411893,Mariadale Estate,2023-06-20T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.88
411893,Mariadale Estate,2023-06-20T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.29
411893,Mariadale Estate,2023-06-20T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
411893,Mariadale Estate,2023-06-20T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.33
411893,Mariadale Estate,2023-06-20T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-20T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-20T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
411893,Mariadale Estate,2023-06-20T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-20T05:00:00.000+00:00,transformer,,Temperature,C,30.8
411893,Mariadale Estate,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
411893,Mariadale Estate,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
411893,Mariadale Estate,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
411893,Mariadale Estate,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
411893,Mariadale Estate,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
411893,Mariadale Estate,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
411893,Mariadale Estate,2023-06-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
411893,Mariadale Estate,2023-06-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
411893,Mariadale Estate,2023-06-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.73
411893,Mariadale Estate,2023-06-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.7
411893,Mariadale Estate,2023-06-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,3.92
411893,Mariadale Estate,2023-06-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.24
411893,Mariadale Estate,2023-06-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,21.6
411893,Mariadale Estate,2023-06-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
411893,Mariadale Estate,2023-06-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
411893,Mariadale Estate,2023-06-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
411893,Mariadale Estate,2023-06-20T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
411893,Mariadale Estate,2023-06-20T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
411893,Mariadale Estate,2023-06-20T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.15
411893,Mariadale Estate,2023-06-20T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.13
411893,Mariadale Estate,2023-06-20T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
411893,Mariadale Estate,2023-06-20T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.7
411893,Mariadale Estate,2023-06-20T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
411893,Mariadale Estate,2023-06-20T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
411893,Mariadale Estate,2023-06-20T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
411893,Mariadale Estate,2023-06-20T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-20T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
411893,Mariadale Estate,2023-06-20T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
411893,Mariadale Estate,2023-06-20T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.01
411893,Mariadale Estate,2023-06-20T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.66
411893,Mariadale Estate,2023-06-20T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
411893,Mariadale Estate,2023-06-20T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
411893,Mariadale Estate,2023-06-20T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-20T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-20T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-20T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
411893,Mariadale Estate,2023-06-20T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
411893,Mariadale Estate,2023-06-20T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-06-20T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.98
411893,Mariadale Estate,2023-06-20T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.73
411893,Mariadale Estate,2023-06-20T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
