Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
411893,Mariadale Estate,2023-06-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.8
411893,Mariadale Estate,2023-06-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.5
411893,Mariadale Estate,2023-06-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,3.91
411893,Mariadale Estate,2023-06-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.04
411893,Mariadale Estate,2023-06-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
411893,Mariadale Estate,2023-06-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
411893,Mariadale Estate,2023-06-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
411893,Mariadale Estate,2023-06-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
411893,Mariadale Estate,2023-06-20T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
411893,Mariadale Estate,2023-06-20T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
411893,Mariadale Estate,2023-06-20T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.28
411893,Mariadale Estate,2023-06-20T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.2
411893,Mariadale Estate,2023-06-20T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
411893,Mariadale Estate,2023-06-20T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.22
411893,Mariadale Estate,2023-06-20T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
411893,Mariadale Estate,2023-06-20T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
411893,Mariadale Estate,2023-06-20T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
411893,Mariadale Estate,2023-06-20T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
411893,Mariadale Estate,2023-06-20T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.47
411893,Mariadale Estate,2023-06-20T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
411893,Mariadale Estate,2023-06-20T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.42
411893,Mariadale Estate,2023-06-20T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.85
411893,Mariadale Estate,2023-06-20T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
411893,Mariadale Estate,2023-06-20T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
411893,Mariadale Estate,2023-06-20T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
411893,Mariadale Estate,2023-06-20T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
411893,Mariadale Estate,2023-06-20T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
411893,Mariadale Estate,2023-06-20T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
411893,Mariadale Estate,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
411893,Mariadale Estate,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.54
411893,Mariadale Estate,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.5
411893,Mariadale Estate,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
411893,Mariadale Estate,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
411893,Mariadale Estate,2023-06-20T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
411893,Mariadale Estate,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
411893,Mariadale Estate,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
411893,Mariadale Estate,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-20T02:50:00.000+00:00,transformer,,Temperature,C,31.6
411893,Mariadale Estate,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
411893,Mariadale Estate,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
411893,Mariadale Estate,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
411893,Mariadale Estate,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
411893,Mariadale Estate,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
411893,Mariadale Estate,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
411893,Mariadale Estate,2023-06-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.77
411893,Mariadale Estate,2023-06-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
411893,Mariadale Estate,2023-06-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.25
411893,Mariadale Estate,2023-06-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.55
411893,Mariadale Estate,2023-06-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,3.41
411893,Mariadale Estate,2023-06-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.1
411893,Mariadale Estate,2023-06-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
411893,Mariadale Estate,2023-06-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
411893,Mariadale Estate,2023-06-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
411893,Mariadale Estate,2023-06-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
411893,Mariadale Estate,2023-06-20T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
411893,Mariadale Estate,2023-06-20T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-20T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.38
411893,Mariadale Estate,2023-06-20T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.22
411893,Mariadale Estate,2023-06-20T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
411893,Mariadale Estate,2023-06-20T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.59
411893,Mariadale Estate,2023-06-20T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
411893,Mariadale Estate,2023-06-20T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
411893,Mariadale Estate,2023-06-20T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
411893,Mariadale Estate,2023-06-20T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
411893,Mariadale Estate,2023-06-20T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.43
411893,Mariadale Estate,2023-06-20T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
411893,Mariadale Estate,2023-06-20T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.78
411893,Mariadale Estate,2023-06-20T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.81
411893,Mariadale Estate,2023-06-20T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
411893,Mariadale Estate,2023-06-20T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
411893,Mariadale Estate,2023-06-20T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
411893,Mariadale Estate,2023-06-20T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
411893,Mariadale Estate,2023-06-20T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-20T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
411893,Mariadale Estate,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
411893,Mariadale Estate,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.49
411893,Mariadale Estate,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.52
411893,Mariadale Estate,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
411893,Mariadale Estate,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.1
411893,Mariadale Estate,2023-06-20T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
411893,Mariadale Estate,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
411893,Mariadale Estate,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
411893,Mariadale Estate,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-20T02:40:00.000+00:00,transformer,,Temperature,C,31.6
411893,Mariadale Estate,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
411893,Mariadale Estate,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
411893,Mariadale Estate,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
411893,Mariadale Estate,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
411893,Mariadale Estate,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
411893,Mariadale Estate,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
411893,Mariadale Estate,2023-06-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
411893,Mariadale Estate,2023-06-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
411893,Mariadale Estate,2023-06-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.64
411893,Mariadale Estate,2023-06-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.56
411893,Mariadale Estate,2023-06-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,3.73
411893,Mariadale Estate,2023-06-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,0.14
411893,Mariadale Estate,2023-06-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
411893,Mariadale Estate,2023-06-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
411893,Mariadale Estate,2023-06-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
411893,Mariadale Estate,2023-06-20T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
411893,Mariadale Estate,2023-06-20T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
411893,Mariadale Estate,2023-06-20T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.28
411893,Mariadale Estate,2023-06-20T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.26
411893,Mariadale Estate,2023-06-20T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
411893,Mariadale Estate,2023-06-20T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.75
411893,Mariadale Estate,2023-06-20T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
411893,Mariadale Estate,2023-06-20T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-20T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
411893,Mariadale Estate,2023-06-20T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
411893,Mariadale Estate,2023-06-20T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.84
411893,Mariadale Estate,2023-06-20T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
411893,Mariadale Estate,2023-06-20T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.97
411893,Mariadale Estate,2023-06-20T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.69
411893,Mariadale Estate,2023-06-20T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
411893,Mariadale Estate,2023-06-20T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.33
411893,Mariadale Estate,2023-06-20T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
411893,Mariadale Estate,2023-06-20T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
411893,Mariadale Estate,2023-06-20T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
411893,Mariadale Estate,2023-06-20T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
411893,Mariadale Estate,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
411893,Mariadale Estate,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.55
411893,Mariadale Estate,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.49
411893,Mariadale Estate,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
411893,Mariadale Estate,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.33
411893,Mariadale Estate,2023-06-20T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
411893,Mariadale Estate,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
411893,Mariadale Estate,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
411893,Mariadale Estate,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
411893,Mariadale Estate,2023-06-20T02:30:00.000+00:00,transformer,,Temperature,C,31.7
411893,Mariadale Estate,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
411893,Mariadale Estate,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
411893,Mariadale Estate,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
411893,Mariadale Estate,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
411893,Mariadale Estate,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
411893,Mariadale Estate,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
411893,Mariadale Estate,2023-06-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
411893,Mariadale Estate,2023-06-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
411893,Mariadale Estate,2023-06-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.8
411893,Mariadale Estate,2023-06-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.43
411893,Mariadale Estate,2023-06-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,3.88
411893,Mariadale Estate,2023-06-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.75
411893,Mariadale Estate,2023-06-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
411893,Mariadale Estate,2023-06-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
411893,Mariadale Estate,2023-06-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
411893,Mariadale Estate,2023-06-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
411893,Mariadale Estate,2023-06-20T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-20T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
411893,Mariadale Estate,2023-06-20T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.41
411893,Mariadale Estate,2023-06-20T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.22
411893,Mariadale Estate,2023-06-20T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
411893,Mariadale Estate,2023-06-20T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.78
411893,Mariadale Estate,2023-06-20T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
411893,Mariadale Estate,2023-06-20T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-20T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
411893,Mariadale Estate,2023-06-20T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
411893,Mariadale Estate,2023-06-20T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.45
411893,Mariadale Estate,2023-06-20T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
411893,Mariadale Estate,2023-06-20T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.03
411893,Mariadale Estate,2023-06-20T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.11
411893,Mariadale Estate,2023-06-20T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
411893,Mariadale Estate,2023-06-20T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.45
411893,Mariadale Estate,2023-06-20T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
411893,Mariadale Estate,2023-06-20T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
411893,Mariadale Estate,2023-06-20T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-20T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
411893,Mariadale Estate,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
411893,Mariadale Estate,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.74
411893,Mariadale Estate,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.48
411893,Mariadale Estate,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
411893,Mariadale Estate,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.46
411893,Mariadale Estate,2023-06-20T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
411893,Mariadale Estate,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
411893,Mariadale Estate,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
411893,Mariadale Estate,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-20T02:20:00.000+00:00,transformer,,Temperature,C,31.8
411893,Mariadale Estate,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
411893,Mariadale Estate,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
411893,Mariadale Estate,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
411893,Mariadale Estate,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
411893,Mariadale Estate,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
411893,Mariadale Estate,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
411893,Mariadale Estate,2023-06-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
411893,Mariadale Estate,2023-06-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
411893,Mariadale Estate,2023-06-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.18
411893,Mariadale Estate,2023-06-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.81
411893,Mariadale Estate,2023-06-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.32
411893,Mariadale Estate,2023-06-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.79
411893,Mariadale Estate,2023-06-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
411893,Mariadale Estate,2023-06-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
411893,Mariadale Estate,2023-06-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
411893,Mariadale Estate,2023-06-20T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
411893,Mariadale Estate,2023-06-20T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
411893,Mariadale Estate,2023-06-20T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.48
411893,Mariadale Estate,2023-06-20T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.16
411893,Mariadale Estate,2023-06-20T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
411893,Mariadale Estate,2023-06-20T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.7
411893,Mariadale Estate,2023-06-20T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
411893,Mariadale Estate,2023-06-20T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
411893,Mariadale Estate,2023-06-20T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
411893,Mariadale Estate,2023-06-20T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
411893,Mariadale Estate,2023-06-20T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.76
411893,Mariadale Estate,2023-06-20T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
411893,Mariadale Estate,2023-06-20T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.95
411893,Mariadale Estate,2023-06-20T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.47
411893,Mariadale Estate,2023-06-20T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
411893,Mariadale Estate,2023-06-20T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
411893,Mariadale Estate,2023-06-20T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
411893,Mariadale Estate,2023-06-20T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
411893,Mariadale Estate,2023-06-20T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-20T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
411893,Mariadale Estate,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
411893,Mariadale Estate,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.97
411893,Mariadale Estate,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.56
411893,Mariadale Estate,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
411893,Mariadale Estate,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.53
411893,Mariadale Estate,2023-06-20T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
411893,Mariadale Estate,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
411893,Mariadale Estate,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-20T02:10:00.000+00:00,transformer,,Temperature,C,31.8
411893,Mariadale Estate,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
411893,Mariadale Estate,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
411893,Mariadale Estate,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
411893,Mariadale Estate,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
411893,Mariadale Estate,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
411893,Mariadale Estate,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
411893,Mariadale Estate,2023-06-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
411893,Mariadale Estate,2023-06-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
411893,Mariadale Estate,2023-06-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.41
411893,Mariadale Estate,2023-06-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.2
411893,Mariadale Estate,2023-06-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.16
411893,Mariadale Estate,2023-06-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.63
411893,Mariadale Estate,2023-06-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
411893,Mariadale Estate,2023-06-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
411893,Mariadale Estate,2023-06-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
411893,Mariadale Estate,2023-06-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
411893,Mariadale Estate,2023-06-20T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-20T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
411893,Mariadale Estate,2023-06-20T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.26
411893,Mariadale Estate,2023-06-20T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.2
411893,Mariadale Estate,2023-06-20T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
411893,Mariadale Estate,2023-06-20T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.16
411893,Mariadale Estate,2023-06-20T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
411893,Mariadale Estate,2023-06-20T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
411893,Mariadale Estate,2023-06-20T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
411893,Mariadale Estate,2023-06-20T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
411893,Mariadale Estate,2023-06-20T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-9.55
411893,Mariadale Estate,2023-06-20T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
411893,Mariadale Estate,2023-06-20T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.81
411893,Mariadale Estate,2023-06-20T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-8.34
411893,Mariadale Estate,2023-06-20T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.12
411893,Mariadale Estate,2023-06-20T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
411893,Mariadale Estate,2023-06-20T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.2
411893,Mariadale Estate,2023-06-20T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.9
411893,Mariadale Estate,2023-06-20T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-20T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-20T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
411893,Mariadale Estate,2023-06-20T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
411893,Mariadale Estate,2023-06-20T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.62
411893,Mariadale Estate,2023-06-20T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.45
411893,Mariadale Estate,2023-06-20T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
411893,Mariadale Estate,2023-06-20T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.1
411893,Mariadale Estate,2023-06-20T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
411893,Mariadale Estate,2023-06-20T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
411893,Mariadale Estate,2023-06-20T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
411893,Mariadale Estate,2023-06-20T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-20T02:00:00.000+00:00,transformer,,Temperature,C,31.9
411893,Mariadale Estate,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
411893,Mariadale Estate,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
411893,Mariadale Estate,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
411893,Mariadale Estate,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
411893,Mariadale Estate,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
411893,Mariadale Estate,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
411893,Mariadale Estate,2023-06-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.42
411893,Mariadale Estate,2023-06-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
411893,Mariadale Estate,2023-06-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.68
411893,Mariadale Estate,2023-06-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.0
411893,Mariadale Estate,2023-06-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.42
411893,Mariadale Estate,2023-06-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,0.27
411893,Mariadale Estate,2023-06-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
411893,Mariadale Estate,2023-06-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
411893,Mariadale Estate,2023-06-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
411893,Mariadale Estate,2023-06-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
411893,Mariadale Estate,2023-06-20T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
411893,Mariadale Estate,2023-06-20T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-06-20T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.76
411893,Mariadale Estate,2023-06-20T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.63
411893,Mariadale Estate,2023-06-20T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
411893,Mariadale Estate,2023-06-20T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.19
411893,Mariadale Estate,2023-06-20T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-20T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
411893,Mariadale Estate,2023-06-20T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
411893,Mariadale Estate,2023-06-20T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-20T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-12.53
411893,Mariadale Estate,2023-06-20T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
411893,Mariadale Estate,2023-06-20T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.87
411893,Mariadale Estate,2023-06-20T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-9.75
411893,Mariadale Estate,2023-06-20T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
411893,Mariadale Estate,2023-06-20T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
411893,Mariadale Estate,2023-06-20T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,58.1
411893,Mariadale Estate,2023-06-20T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.9
411893,Mariadale Estate,2023-06-20T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
411893,Mariadale Estate,2023-06-20T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
411893,Mariadale Estate,2023-06-20T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
411893,Mariadale Estate,2023-06-20T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
411893,Mariadale Estate,2023-06-20T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.72
411893,Mariadale Estate,2023-06-20T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.35
411893,Mariadale Estate,2023-06-20T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
411893,Mariadale Estate,2023-06-20T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.67
411893,Mariadale Estate,2023-06-20T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
411893,Mariadale Estate,2023-06-20T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
411893,Mariadale Estate,2023-06-20T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
411893,Mariadale Estate,2023-06-20T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-20T01:50:00.000+00:00,transformer,,Temperature,C,32.0
411893,Mariadale Estate,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
411893,Mariadale Estate,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
411893,Mariadale Estate,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
411893,Mariadale Estate,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
411893,Mariadale Estate,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
411893,Mariadale Estate,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
411893,Mariadale Estate,2023-06-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.88
411893,Mariadale Estate,2023-06-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
411893,Mariadale Estate,2023-06-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.35
411893,Mariadale Estate,2023-06-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.73
411893,Mariadale Estate,2023-06-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.34
411893,Mariadale Estate,2023-06-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.33
411893,Mariadale Estate,2023-06-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
411893,Mariadale Estate,2023-06-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
411893,Mariadale Estate,2023-06-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
411893,Mariadale Estate,2023-06-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
411893,Mariadale Estate,2023-06-20T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
411893,Mariadale Estate,2023-06-20T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
411893,Mariadale Estate,2023-06-20T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.25
411893,Mariadale Estate,2023-06-20T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.5
411893,Mariadale Estate,2023-06-20T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
411893,Mariadale Estate,2023-06-20T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.22
411893,Mariadale Estate,2023-06-20T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
411893,Mariadale Estate,2023-06-20T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
411893,Mariadale Estate,2023-06-20T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
411893,Mariadale Estate,2023-06-20T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
411893,Mariadale Estate,2023-06-20T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-10.86
411893,Mariadale Estate,2023-06-20T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
411893,Mariadale Estate,2023-06-20T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.23
411893,Mariadale Estate,2023-06-20T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-8.74
411893,Mariadale Estate,2023-06-20T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
411893,Mariadale Estate,2023-06-20T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
411893,Mariadale Estate,2023-06-20T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,47.8
411893,Mariadale Estate,2023-06-20T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.7
411893,Mariadale Estate,2023-06-20T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-20T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
411893,Mariadale Estate,2023-06-20T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
411893,Mariadale Estate,2023-06-20T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-06-20T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.41
411893,Mariadale Estate,2023-06-20T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.68
411893,Mariadale Estate,2023-06-20T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
411893,Mariadale Estate,2023-06-20T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.39
411893,Mariadale Estate,2023-06-20T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-20T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
411893,Mariadale Estate,2023-06-20T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-20T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
411893,Mariadale Estate,2023-06-20T01:40:00.000+00:00,transformer,,Temperature,C,32.0
411893,Mariadale Estate,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
411893,Mariadale Estate,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
411893,Mariadale Estate,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
411893,Mariadale Estate,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
411893,Mariadale Estate,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
411893,Mariadale Estate,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
411893,Mariadale Estate,2023-06-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.51
411893,Mariadale Estate,2023-06-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
411893,Mariadale Estate,2023-06-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.88
411893,Mariadale Estate,2023-06-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.92
411893,Mariadale Estate,2023-06-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,3.96
411893,Mariadale Estate,2023-06-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.12
411893,Mariadale Estate,2023-06-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
411893,Mariadale Estate,2023-06-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
411893,Mariadale Estate,2023-06-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
411893,Mariadale Estate,2023-06-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
411893,Mariadale Estate,2023-06-20T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
411893,Mariadale Estate,2023-06-20T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-20T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.57
411893,Mariadale Estate,2023-06-20T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.78
411893,Mariadale Estate,2023-06-20T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
411893,Mariadale Estate,2023-06-20T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.21
411893,Mariadale Estate,2023-06-20T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-20T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
411893,Mariadale Estate,2023-06-20T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
411893,Mariadale Estate,2023-06-20T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
411893,Mariadale Estate,2023-06-20T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-10.54
411893,Mariadale Estate,2023-06-20T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
411893,Mariadale Estate,2023-06-20T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.18
411893,Mariadale Estate,2023-06-20T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-8.73
411893,Mariadale Estate,2023-06-20T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
411893,Mariadale Estate,2023-06-20T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
411893,Mariadale Estate,2023-06-20T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.4
411893,Mariadale Estate,2023-06-20T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.0
411893,Mariadale Estate,2023-06-20T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-20T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
411893,Mariadale Estate,2023-06-20T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
411893,Mariadale Estate,2023-06-20T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-20T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.59
411893,Mariadale Estate,2023-06-20T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.63
411893,Mariadale Estate,2023-06-20T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
411893,Mariadale Estate,2023-06-20T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.02
411893,Mariadale Estate,2023-06-20T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-20T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
411893,Mariadale Estate,2023-06-20T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
411893,Mariadale Estate,2023-06-20T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
411893,Mariadale Estate,2023-06-20T01:30:00.000+00:00,transformer,,Temperature,C,32.1
411893,Mariadale Estate,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
411893,Mariadale Estate,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
411893,Mariadale Estate,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
411893,Mariadale Estate,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
411893,Mariadale Estate,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
411893,Mariadale Estate,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
411893,Mariadale Estate,2023-06-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.86
411893,Mariadale Estate,2023-06-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
411893,Mariadale Estate,2023-06-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.34
411893,Mariadale Estate,2023-06-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.14
411893,Mariadale Estate,2023-06-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,4.24
411893,Mariadale Estate,2023-06-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.11
411893,Mariadale Estate,2023-06-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
411893,Mariadale Estate,2023-06-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
411893,Mariadale Estate,2023-06-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
411893,Mariadale Estate,2023-06-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
411893,Mariadale Estate,2023-06-20T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
411893,Mariadale Estate,2023-06-20T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
411893,Mariadale Estate,2023-06-20T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.47
411893,Mariadale Estate,2023-06-20T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.43
411893,Mariadale Estate,2023-06-20T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
411893,Mariadale Estate,2023-06-20T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.16
411893,Mariadale Estate,2023-06-20T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
411893,Mariadale Estate,2023-06-20T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
411893,Mariadale Estate,2023-06-20T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
411893,Mariadale Estate,2023-06-20T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-20T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-10.75
411893,Mariadale Estate,2023-06-20T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
411893,Mariadale Estate,2023-06-20T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.87
411893,Mariadale Estate,2023-06-20T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-8.94
411893,Mariadale Estate,2023-06-20T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
411893,Mariadale Estate,2023-06-20T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
411893,Mariadale Estate,2023-06-20T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,50.0
411893,Mariadale Estate,2023-06-20T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.2
411893,Mariadale Estate,2023-06-20T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-20T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-20T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
411893,Mariadale Estate,2023-06-20T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
411893,Mariadale Estate,2023-06-20T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.6
411893,Mariadale Estate,2023-06-20T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.42
411893,Mariadale Estate,2023-06-20T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
411893,Mariadale Estate,2023-06-20T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.14
411893,Mariadale Estate,2023-06-20T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-20T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
411893,Mariadale Estate,2023-06-20T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
411893,Mariadale Estate,2023-06-20T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
411893,Mariadale Estate,2023-06-20T01:20:00.000+00:00,transformer,,Temperature,C,32.1
411893,Mariadale Estate,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
411893,Mariadale Estate,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
411893,Mariadale Estate,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
411893,Mariadale Estate,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
411893,Mariadale Estate,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
411893,Mariadale Estate,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
411893,Mariadale Estate,2023-06-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.87
411893,Mariadale Estate,2023-06-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
411893,Mariadale Estate,2023-06-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.94
411893,Mariadale Estate,2023-06-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.79
411893,Mariadale Estate,2023-06-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,4.83
411893,Mariadale Estate,2023-06-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.73
411893,Mariadale Estate,2023-06-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
411893,Mariadale Estate,2023-06-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
411893,Mariadale Estate,2023-06-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
411893,Mariadale Estate,2023-06-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
411893,Mariadale Estate,2023-06-20T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
411893,Mariadale Estate,2023-06-20T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
411893,Mariadale Estate,2023-06-20T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.36
411893,Mariadale Estate,2023-06-20T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.11
411893,Mariadale Estate,2023-06-20T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
411893,Mariadale Estate,2023-06-20T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
411893,Mariadale Estate,2023-06-20T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-20T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-20T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
411893,Mariadale Estate,2023-06-20T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-20T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-10.66
411893,Mariadale Estate,2023-06-20T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
411893,Mariadale Estate,2023-06-20T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.09
411893,Mariadale Estate,2023-06-20T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-8.82
411893,Mariadale Estate,2023-06-20T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
411893,Mariadale Estate,2023-06-20T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
411893,Mariadale Estate,2023-06-20T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,48.2
411893,Mariadale Estate,2023-06-20T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.9
411893,Mariadale Estate,2023-06-20T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-20T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-20T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
411893,Mariadale Estate,2023-06-20T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
411893,Mariadale Estate,2023-06-20T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.85
411893,Mariadale Estate,2023-06-20T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.69
411893,Mariadale Estate,2023-06-20T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
411893,Mariadale Estate,2023-06-20T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.74
411893,Mariadale Estate,2023-06-20T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
411893,Mariadale Estate,2023-06-20T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
411893,Mariadale Estate,2023-06-20T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
411893,Mariadale Estate,2023-06-20T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
411893,Mariadale Estate,2023-06-20T01:10:00.000+00:00,transformer,,Temperature,C,32.2
411893,Mariadale Estate,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
411893,Mariadale Estate,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
411893,Mariadale Estate,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
411893,Mariadale Estate,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
411893,Mariadale Estate,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
411893,Mariadale Estate,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
411893,Mariadale Estate,2023-06-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.03
411893,Mariadale Estate,2023-06-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
411893,Mariadale Estate,2023-06-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.3
411893,Mariadale Estate,2023-06-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.62
411893,Mariadale Estate,2023-06-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.1
411893,Mariadale Estate,2023-06-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.56
411893,Mariadale Estate,2023-06-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
411893,Mariadale Estate,2023-06-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
411893,Mariadale Estate,2023-06-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
411893,Mariadale Estate,2023-06-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
411893,Mariadale Estate,2023-06-20T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
411893,Mariadale Estate,2023-06-20T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
411893,Mariadale Estate,2023-06-20T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.44
