Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-20T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.65
411893,Mariadale Estate,2023-06-20T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
411893,Mariadale Estate,2023-06-20T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.73
411893,Mariadale Estate,2023-06-20T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-20T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
411893,Mariadale Estate,2023-06-20T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
411893,Mariadale Estate,2023-06-20T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
411893,Mariadale Estate,2023-06-20T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.38
411893,Mariadale Estate,2023-06-20T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
411893,Mariadale Estate,2023-06-20T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.13
411893,Mariadale Estate,2023-06-20T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.81
411893,Mariadale Estate,2023-06-20T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
411893,Mariadale Estate,2023-06-20T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
411893,Mariadale Estate,2023-06-20T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-20T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
411893,Mariadale Estate,2023-06-20T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-20T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-20T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
411893,Mariadale Estate,2023-06-20T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
411893,Mariadale Estate,2023-06-20T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.56
411893,Mariadale Estate,2023-06-20T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.73
411893,Mariadale Estate,2023-06-20T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.5
411893,Mariadale Estate,2023-06-20T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.41
411893,Mariadale Estate,2023-06-20T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
411893,Mariadale Estate,2023-06-20T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
411893,Mariadale Estate,2023-06-20T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
411893,Mariadale Estate,2023-06-20T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
411893,Mariadale Estate,2023-06-20T01:00:00.000+00:00,transformer,,Temperature,C,32.3
411893,Mariadale Estate,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
411893,Mariadale Estate,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
411893,Mariadale Estate,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
411893,Mariadale Estate,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
411893,Mariadale Estate,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
411893,Mariadale Estate,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
411893,Mariadale Estate,2023-06-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
411893,Mariadale Estate,2023-06-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
411893,Mariadale Estate,2023-06-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.12
411893,Mariadale Estate,2023-06-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.18
411893,Mariadale Estate,2023-06-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.58
411893,Mariadale Estate,2023-06-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.96
411893,Mariadale Estate,2023-06-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,21.7
411893,Mariadale Estate,2023-06-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
411893,Mariadale Estate,2023-06-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
411893,Mariadale Estate,2023-06-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
411893,Mariadale Estate,2023-06-20T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
411893,Mariadale Estate,2023-06-20T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
411893,Mariadale Estate,2023-06-20T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.74
411893,Mariadale Estate,2023-06-20T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.09
411893,Mariadale Estate,2023-06-20T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
411893,Mariadale Estate,2023-06-20T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.06
411893,Mariadale Estate,2023-06-20T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-20T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-20T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
411893,Mariadale Estate,2023-06-20T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-20T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.83
411893,Mariadale Estate,2023-06-20T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
411893,Mariadale Estate,2023-06-20T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.86
411893,Mariadale Estate,2023-06-20T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.25
411893,Mariadale Estate,2023-06-20T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
411893,Mariadale Estate,2023-06-20T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
411893,Mariadale Estate,2023-06-20T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-20T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-20T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-20T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-20T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
411893,Mariadale Estate,2023-06-20T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
411893,Mariadale Estate,2023-06-20T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.7
411893,Mariadale Estate,2023-06-20T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.71
411893,Mariadale Estate,2023-06-20T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
411893,Mariadale Estate,2023-06-20T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.57
411893,Mariadale Estate,2023-06-20T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-20T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
411893,Mariadale Estate,2023-06-20T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
411893,Mariadale Estate,2023-06-20T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-20T00:50:00.000+00:00,transformer,,Temperature,C,32.4
411893,Mariadale Estate,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
411893,Mariadale Estate,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
411893,Mariadale Estate,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
411893,Mariadale Estate,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
411893,Mariadale Estate,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
411893,Mariadale Estate,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
411893,Mariadale Estate,2023-06-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
411893,Mariadale Estate,2023-06-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
411893,Mariadale Estate,2023-06-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.3
411893,Mariadale Estate,2023-06-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.06
411893,Mariadale Estate,2023-06-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.36
411893,Mariadale Estate,2023-06-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.89
411893,Mariadale Estate,2023-06-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,18.4
411893,Mariadale Estate,2023-06-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
411893,Mariadale Estate,2023-06-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
411893,Mariadale Estate,2023-06-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
411893,Mariadale Estate,2023-06-20T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.53
411893,Mariadale Estate,2023-06-20T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
411893,Mariadale Estate,2023-06-20T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.63
411893,Mariadale Estate,2023-06-20T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.94
411893,Mariadale Estate,2023-06-20T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
411893,Mariadale Estate,2023-06-20T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.81
411893,Mariadale Estate,2023-06-20T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-20T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
411893,Mariadale Estate,2023-06-20T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
411893,Mariadale Estate,2023-06-20T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-20T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
411893,Mariadale Estate,2023-06-20T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
411893,Mariadale Estate,2023-06-20T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.88
411893,Mariadale Estate,2023-06-20T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.22
411893,Mariadale Estate,2023-06-20T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
411893,Mariadale Estate,2023-06-20T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
411893,Mariadale Estate,2023-06-20T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-20T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
411893,Mariadale Estate,2023-06-20T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
411893,Mariadale Estate,2023-06-20T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
411893,Mariadale Estate,2023-06-20T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
411893,Mariadale Estate,2023-06-20T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
411893,Mariadale Estate,2023-06-20T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.66
411893,Mariadale Estate,2023-06-20T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.72
411893,Mariadale Estate,2023-06-20T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.26
411893,Mariadale Estate,2023-06-20T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.68
411893,Mariadale Estate,2023-06-20T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
411893,Mariadale Estate,2023-06-20T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
411893,Mariadale Estate,2023-06-20T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
411893,Mariadale Estate,2023-06-20T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-20T00:40:00.000+00:00,transformer,,Temperature,C,32.4
411893,Mariadale Estate,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
411893,Mariadale Estate,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
411893,Mariadale Estate,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
411893,Mariadale Estate,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
411893,Mariadale Estate,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
411893,Mariadale Estate,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
411893,Mariadale Estate,2023-06-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
411893,Mariadale Estate,2023-06-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
411893,Mariadale Estate,2023-06-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.18
411893,Mariadale Estate,2023-06-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.87
411893,Mariadale Estate,2023-06-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.15
411893,Mariadale Estate,2023-06-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.65
411893,Mariadale Estate,2023-06-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
411893,Mariadale Estate,2023-06-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
411893,Mariadale Estate,2023-06-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
411893,Mariadale Estate,2023-06-20T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.78
411893,Mariadale Estate,2023-06-20T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
411893,Mariadale Estate,2023-06-20T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.62
411893,Mariadale Estate,2023-06-20T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.99
411893,Mariadale Estate,2023-06-20T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
411893,Mariadale Estate,2023-06-20T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.12
411893,Mariadale Estate,2023-06-20T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-20T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
411893,Mariadale Estate,2023-06-20T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
411893,Mariadale Estate,2023-06-20T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-20T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
411893,Mariadale Estate,2023-06-20T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
411893,Mariadale Estate,2023-06-20T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.07
411893,Mariadale Estate,2023-06-20T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.92
411893,Mariadale Estate,2023-06-20T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
411893,Mariadale Estate,2023-06-20T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
411893,Mariadale Estate,2023-06-20T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
411893,Mariadale Estate,2023-06-20T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-20T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-20T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-20T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
411893,Mariadale Estate,2023-06-20T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
411893,Mariadale Estate,2023-06-20T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.66
411893,Mariadale Estate,2023-06-20T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.7
411893,Mariadale Estate,2023-06-20T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
411893,Mariadale Estate,2023-06-20T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.86
411893,Mariadale Estate,2023-06-20T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
411893,Mariadale Estate,2023-06-20T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
411893,Mariadale Estate,2023-06-20T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
411893,Mariadale Estate,2023-06-20T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-20T00:30:00.000+00:00,transformer,,Temperature,C,32.5
411893,Mariadale Estate,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
411893,Mariadale Estate,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
411893,Mariadale Estate,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
411893,Mariadale Estate,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
411893,Mariadale Estate,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
411893,Mariadale Estate,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
411893,Mariadale Estate,2023-06-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
411893,Mariadale Estate,2023-06-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
411893,Mariadale Estate,2023-06-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.35
411893,Mariadale Estate,2023-06-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.61
411893,Mariadale Estate,2023-06-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.3
411893,Mariadale Estate,2023-06-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.37
411893,Mariadale Estate,2023-06-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
411893,Mariadale Estate,2023-06-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
411893,Mariadale Estate,2023-06-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
411893,Mariadale Estate,2023-06-20T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.65
411893,Mariadale Estate,2023-06-20T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
411893,Mariadale Estate,2023-06-20T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.41
411893,Mariadale Estate,2023-06-20T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.85
411893,Mariadale Estate,2023-06-20T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
411893,Mariadale Estate,2023-06-20T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.62
411893,Mariadale Estate,2023-06-20T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-20T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-20T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
411893,Mariadale Estate,2023-06-20T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
411893,Mariadale Estate,2023-06-20T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
411893,Mariadale Estate,2023-06-20T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
411893,Mariadale Estate,2023-06-20T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.13
411893,Mariadale Estate,2023-06-20T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.94
411893,Mariadale Estate,2023-06-20T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
411893,Mariadale Estate,2023-06-20T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.36
411893,Mariadale Estate,2023-06-20T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-20T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-20T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-20T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
411893,Mariadale Estate,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
411893,Mariadale Estate,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.88
411893,Mariadale Estate,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.7
411893,Mariadale Estate,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.07
411893,Mariadale Estate,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.88
411893,Mariadale Estate,2023-06-20T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
411893,Mariadale Estate,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
411893,Mariadale Estate,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-20T00:20:00.000+00:00,transformer,,Temperature,C,32.6
411893,Mariadale Estate,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
411893,Mariadale Estate,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
411893,Mariadale Estate,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
411893,Mariadale Estate,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
411893,Mariadale Estate,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
411893,Mariadale Estate,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
411893,Mariadale Estate,2023-06-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
411893,Mariadale Estate,2023-06-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
411893,Mariadale Estate,2023-06-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.42
411893,Mariadale Estate,2023-06-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.49
411893,Mariadale Estate,2023-06-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.39
411893,Mariadale Estate,2023-06-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.13
411893,Mariadale Estate,2023-06-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
411893,Mariadale Estate,2023-06-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
411893,Mariadale Estate,2023-06-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
411893,Mariadale Estate,2023-06-20T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.59
411893,Mariadale Estate,2023-06-20T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-20T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.55
411893,Mariadale Estate,2023-06-20T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.86
411893,Mariadale Estate,2023-06-20T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
411893,Mariadale Estate,2023-06-20T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.23
411893,Mariadale Estate,2023-06-20T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-20T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
411893,Mariadale Estate,2023-06-20T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
411893,Mariadale Estate,2023-06-20T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
411893,Mariadale Estate,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
411893,Mariadale Estate,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
411893,Mariadale Estate,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.08
411893,Mariadale Estate,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.08
411893,Mariadale Estate,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
411893,Mariadale Estate,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.43
411893,Mariadale Estate,2023-06-20T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
411893,Mariadale Estate,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
411893,Mariadale Estate,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
411893,Mariadale Estate,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.82
411893,Mariadale Estate,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.64
411893,Mariadale Estate,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.13
411893,Mariadale Estate,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.82
411893,Mariadale Estate,2023-06-20T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
411893,Mariadale Estate,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
411893,Mariadale Estate,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-20T00:10:00.000+00:00,transformer,,Temperature,C,32.7
411893,Mariadale Estate,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
411893,Mariadale Estate,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
411893,Mariadale Estate,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
411893,Mariadale Estate,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
411893,Mariadale Estate,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
411893,Mariadale Estate,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
411893,Mariadale Estate,2023-06-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
411893,Mariadale Estate,2023-06-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
411893,Mariadale Estate,2023-06-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.45
411893,Mariadale Estate,2023-06-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.59
411893,Mariadale Estate,2023-06-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.14
411893,Mariadale Estate,2023-06-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.61
411893,Mariadale Estate,2023-06-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
411893,Mariadale Estate,2023-06-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
411893,Mariadale Estate,2023-06-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
411893,Mariadale Estate,2023-06-20T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.65
411893,Mariadale Estate,2023-06-20T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
411893,Mariadale Estate,2023-06-20T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.49
411893,Mariadale Estate,2023-06-20T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.36
411893,Mariadale Estate,2023-06-20T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
411893,Mariadale Estate,2023-06-20T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.22
411893,Mariadale Estate,2023-06-20T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-20T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
411893,Mariadale Estate,2023-06-20T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
411893,Mariadale Estate,2023-06-20T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
411893,Mariadale Estate,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
411893,Mariadale Estate,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
411893,Mariadale Estate,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.07
411893,Mariadale Estate,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.01
411893,Mariadale Estate,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
411893,Mariadale Estate,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
411893,Mariadale Estate,2023-06-20T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
411893,Mariadale Estate,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
411893,Mariadale Estate,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
411893,Mariadale Estate,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.25
411893,Mariadale Estate,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.57
411893,Mariadale Estate,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.23
411893,Mariadale Estate,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.22
411893,Mariadale Estate,2023-06-20T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
411893,Mariadale Estate,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
411893,Mariadale Estate,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-20T00:00:00.000+00:00,transformer,,Temperature,C,32.8
411893,Mariadale Estate,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
411893,Mariadale Estate,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
411893,Mariadale Estate,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
411893,Mariadale Estate,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
411893,Mariadale Estate,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
411893,Mariadale Estate,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
411893,Mariadale Estate,2023-06-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
411893,Mariadale Estate,2023-06-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
411893,Mariadale Estate,2023-06-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.81
411893,Mariadale Estate,2023-06-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.95
411893,Mariadale Estate,2023-06-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.27
411893,Mariadale Estate,2023-06-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.96
411893,Mariadale Estate,2023-06-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,20.3
411893,Mariadale Estate,2023-06-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
411893,Mariadale Estate,2023-06-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
411893,Mariadale Estate,2023-06-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
411893,Mariadale Estate,2023-06-21T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
411893,Mariadale Estate,2023-06-21T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
411893,Mariadale Estate,2023-06-21T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.45
411893,Mariadale Estate,2023-06-21T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.26
411893,Mariadale Estate,2023-06-21T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
411893,Mariadale Estate,2023-06-21T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.61
411893,Mariadale Estate,2023-06-21T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-21T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
411893,Mariadale Estate,2023-06-21T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
411893,Mariadale Estate,2023-06-21T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-21T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
411893,Mariadale Estate,2023-06-21T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
411893,Mariadale Estate,2023-06-21T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.0
411893,Mariadale Estate,2023-06-21T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.08
411893,Mariadale Estate,2023-06-21T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
411893,Mariadale Estate,2023-06-21T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
411893,Mariadale Estate,2023-06-21T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-21T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-21T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-21T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
411893,Mariadale Estate,2023-06-21T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
411893,Mariadale Estate,2023-06-21T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
411893,Mariadale Estate,2023-06-21T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.42
411893,Mariadale Estate,2023-06-21T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.77
411893,Mariadale Estate,2023-06-21T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.35
411893,Mariadale Estate,2023-06-21T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.45
411893,Mariadale Estate,2023-06-21T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
411893,Mariadale Estate,2023-06-21T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
411893,Mariadale Estate,2023-06-21T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
411893,Mariadale Estate,2023-06-21T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
411893,Mariadale Estate,2023-06-21T23:50:00.000+00:00,transformer,,Temperature,C,32.0
411893,Mariadale Estate,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
411893,Mariadale Estate,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
411893,Mariadale Estate,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
411893,Mariadale Estate,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
411893,Mariadale Estate,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
411893,Mariadale Estate,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
411893,Mariadale Estate,2023-06-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
411893,Mariadale Estate,2023-06-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
411893,Mariadale Estate,2023-06-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.87
411893,Mariadale Estate,2023-06-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.12
411893,Mariadale Estate,2023-06-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.36
411893,Mariadale Estate,2023-06-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.85
411893,Mariadale Estate,2023-06-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,26.0
411893,Mariadale Estate,2023-06-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
411893,Mariadale Estate,2023-06-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
411893,Mariadale Estate,2023-06-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
411893,Mariadale Estate,2023-06-21T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
411893,Mariadale Estate,2023-06-21T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
411893,Mariadale Estate,2023-06-21T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.89
411893,Mariadale Estate,2023-06-21T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.34
411893,Mariadale Estate,2023-06-21T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
411893,Mariadale Estate,2023-06-21T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.51
411893,Mariadale Estate,2023-06-21T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-21T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
411893,Mariadale Estate,2023-06-21T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
411893,Mariadale Estate,2023-06-21T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-21T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
411893,Mariadale Estate,2023-06-21T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
411893,Mariadale Estate,2023-06-21T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.19
411893,Mariadale Estate,2023-06-21T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.05
411893,Mariadale Estate,2023-06-21T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
411893,Mariadale Estate,2023-06-21T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
411893,Mariadale Estate,2023-06-21T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
411893,Mariadale Estate,2023-06-21T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
411893,Mariadale Estate,2023-06-21T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
411893,Mariadale Estate,2023-06-21T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-21T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
411893,Mariadale Estate,2023-06-21T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
411893,Mariadale Estate,2023-06-21T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.13
411893,Mariadale Estate,2023-06-21T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.83
411893,Mariadale Estate,2023-06-21T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.53
411893,Mariadale Estate,2023-06-21T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.92
411893,Mariadale Estate,2023-06-21T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
411893,Mariadale Estate,2023-06-21T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
411893,Mariadale Estate,2023-06-21T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
411893,Mariadale Estate,2023-06-21T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
411893,Mariadale Estate,2023-06-21T23:40:00.000+00:00,transformer,,Temperature,C,32.1
411893,Mariadale Estate,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
411893,Mariadale Estate,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
411893,Mariadale Estate,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
411893,Mariadale Estate,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
411893,Mariadale Estate,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
411893,Mariadale Estate,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
411893,Mariadale Estate,2023-06-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
411893,Mariadale Estate,2023-06-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
411893,Mariadale Estate,2023-06-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.22
411893,Mariadale Estate,2023-06-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.21
411893,Mariadale Estate,2023-06-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.82
411893,Mariadale Estate,2023-06-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.19
411893,Mariadale Estate,2023-06-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,24.6
411893,Mariadale Estate,2023-06-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
411893,Mariadale Estate,2023-06-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
411893,Mariadale Estate,2023-06-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
411893,Mariadale Estate,2023-06-21T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
411893,Mariadale Estate,2023-06-21T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
411893,Mariadale Estate,2023-06-21T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.5
411893,Mariadale Estate,2023-06-21T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.31
411893,Mariadale Estate,2023-06-21T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
411893,Mariadale Estate,2023-06-21T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.61
411893,Mariadale Estate,2023-06-21T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
411893,Mariadale Estate,2023-06-21T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
411893,Mariadale Estate,2023-06-21T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
411893,Mariadale Estate,2023-06-21T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
411893,Mariadale Estate,2023-06-21T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
411893,Mariadale Estate,2023-06-21T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
411893,Mariadale Estate,2023-06-21T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.15
411893,Mariadale Estate,2023-06-21T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.87
411893,Mariadale Estate,2023-06-21T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
411893,Mariadale Estate,2023-06-21T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
411893,Mariadale Estate,2023-06-21T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
411893,Mariadale Estate,2023-06-21T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
411893,Mariadale Estate,2023-06-21T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-21T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-21T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
411893,Mariadale Estate,2023-06-21T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
411893,Mariadale Estate,2023-06-21T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.95
411893,Mariadale Estate,2023-06-21T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.14
411893,Mariadale Estate,2023-06-21T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.3
411893,Mariadale Estate,2023-06-21T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.02
411893,Mariadale Estate,2023-06-21T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
411893,Mariadale Estate,2023-06-21T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-21T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
411893,Mariadale Estate,2023-06-21T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
411893,Mariadale Estate,2023-06-21T23:30:00.000+00:00,transformer,,Temperature,C,32.2
411893,Mariadale Estate,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
411893,Mariadale Estate,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
411893,Mariadale Estate,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
411893,Mariadale Estate,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
411893,Mariadale Estate,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
411893,Mariadale Estate,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
411893,Mariadale Estate,2023-06-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
411893,Mariadale Estate,2023-06-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
411893,Mariadale Estate,2023-06-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.6
411893,Mariadale Estate,2023-06-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.32
411893,Mariadale Estate,2023-06-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.48
411893,Mariadale Estate,2023-06-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.05
411893,Mariadale Estate,2023-06-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,22.9
411893,Mariadale Estate,2023-06-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
411893,Mariadale Estate,2023-06-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
411893,Mariadale Estate,2023-06-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
411893,Mariadale Estate,2023-06-21T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
411893,Mariadale Estate,2023-06-21T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
411893,Mariadale Estate,2023-06-21T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.51
411893,Mariadale Estate,2023-06-21T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.41
411893,Mariadale Estate,2023-06-21T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
411893,Mariadale Estate,2023-06-21T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.7
411893,Mariadale Estate,2023-06-21T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
411893,Mariadale Estate,2023-06-21T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
411893,Mariadale Estate,2023-06-21T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
411893,Mariadale Estate,2023-06-21T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-21T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.69
411893,Mariadale Estate,2023-06-21T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
411893,Mariadale Estate,2023-06-21T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.14
411893,Mariadale Estate,2023-06-21T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.93
411893,Mariadale Estate,2023-06-21T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
411893,Mariadale Estate,2023-06-21T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.57
411893,Mariadale Estate,2023-06-21T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
411893,Mariadale Estate,2023-06-21T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
411893,Mariadale Estate,2023-06-21T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-21T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
411893,Mariadale Estate,2023-06-21T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.25
411893,Mariadale Estate,2023-06-21T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
411893,Mariadale Estate,2023-06-21T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.37
411893,Mariadale Estate,2023-06-21T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.5
411893,Mariadale Estate,2023-06-21T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
411893,Mariadale Estate,2023-06-21T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.9
411893,Mariadale Estate,2023-06-21T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
411893,Mariadale Estate,2023-06-21T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
411893,Mariadale Estate,2023-06-21T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
411893,Mariadale Estate,2023-06-21T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-21T23:20:00.000+00:00,transformer,,Temperature,C,32.3
411893,Mariadale Estate,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
411893,Mariadale Estate,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
411893,Mariadale Estate,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
411893,Mariadale Estate,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
411893,Mariadale Estate,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
411893,Mariadale Estate,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
411893,Mariadale Estate,2023-06-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
411893,Mariadale Estate,2023-06-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
411893,Mariadale Estate,2023-06-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.03
411893,Mariadale Estate,2023-06-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.84
411893,Mariadale Estate,2023-06-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,5.28
411893,Mariadale Estate,2023-06-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.17
411893,Mariadale Estate,2023-06-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
411893,Mariadale Estate,2023-06-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
411893,Mariadale Estate,2023-06-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
411893,Mariadale Estate,2023-06-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
411893,Mariadale Estate,2023-06-21T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
411893,Mariadale Estate,2023-06-21T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
411893,Mariadale Estate,2023-06-21T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.72
411893,Mariadale Estate,2023-06-21T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.56
411893,Mariadale Estate,2023-06-21T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
411893,Mariadale Estate,2023-06-21T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.67
411893,Mariadale Estate,2023-06-21T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
411893,Mariadale Estate,2023-06-21T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
411893,Mariadale Estate,2023-06-21T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
411893,Mariadale Estate,2023-06-21T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-21T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
411893,Mariadale Estate,2023-06-21T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
411893,Mariadale Estate,2023-06-21T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.37
411893,Mariadale Estate,2023-06-21T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.91
411893,Mariadale Estate,2023-06-21T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
