Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-21T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.86
411893,Mariadale Estate,2023-06-21T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
411893,Mariadale Estate,2023-06-21T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-21T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
411893,Mariadale Estate,2023-06-21T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
411893,Mariadale Estate,2023-06-21T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.39
411893,Mariadale Estate,2023-06-21T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
411893,Mariadale Estate,2023-06-21T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.15
411893,Mariadale Estate,2023-06-21T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.04
411893,Mariadale Estate,2023-06-21T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
411893,Mariadale Estate,2023-06-21T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.55
411893,Mariadale Estate,2023-06-21T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-21T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
411893,Mariadale Estate,2023-06-21T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
411893,Mariadale Estate,2023-06-21T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
411893,Mariadale Estate,2023-06-21T23:10:00.000+00:00,transformer,,Temperature,C,32.4
411893,Mariadale Estate,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
411893,Mariadale Estate,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
411893,Mariadale Estate,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
411893,Mariadale Estate,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
411893,Mariadale Estate,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
411893,Mariadale Estate,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
411893,Mariadale Estate,2023-06-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
411893,Mariadale Estate,2023-06-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
411893,Mariadale Estate,2023-06-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.24
411893,Mariadale Estate,2023-06-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.51
411893,Mariadale Estate,2023-06-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
411893,Mariadale Estate,2023-06-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.08
411893,Mariadale Estate,2023-06-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
411893,Mariadale Estate,2023-06-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
411893,Mariadale Estate,2023-06-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
411893,Mariadale Estate,2023-06-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
411893,Mariadale Estate,2023-06-21T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
411893,Mariadale Estate,2023-06-21T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-06-21T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.86
411893,Mariadale Estate,2023-06-21T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.51
411893,Mariadale Estate,2023-06-21T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
411893,Mariadale Estate,2023-06-21T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.89
411893,Mariadale Estate,2023-06-21T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
411893,Mariadale Estate,2023-06-21T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
411893,Mariadale Estate,2023-06-21T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
411893,Mariadale Estate,2023-06-21T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-21T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
411893,Mariadale Estate,2023-06-21T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
411893,Mariadale Estate,2023-06-21T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.84
411893,Mariadale Estate,2023-06-21T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.97
411893,Mariadale Estate,2023-06-21T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
411893,Mariadale Estate,2023-06-21T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.11
411893,Mariadale Estate,2023-06-21T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-21T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-21T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
411893,Mariadale Estate,2023-06-21T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
411893,Mariadale Estate,2023-06-21T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
411893,Mariadale Estate,2023-06-21T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
411893,Mariadale Estate,2023-06-21T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.82
411893,Mariadale Estate,2023-06-21T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.53
411893,Mariadale Estate,2023-06-21T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
411893,Mariadale Estate,2023-06-21T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.48
411893,Mariadale Estate,2023-06-21T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
411893,Mariadale Estate,2023-06-21T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-21T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
411893,Mariadale Estate,2023-06-21T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
411893,Mariadale Estate,2023-06-21T23:00:00.000+00:00,transformer,,Temperature,C,32.5
411893,Mariadale Estate,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
411893,Mariadale Estate,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
411893,Mariadale Estate,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
411893,Mariadale Estate,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
411893,Mariadale Estate,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
411893,Mariadale Estate,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
411893,Mariadale Estate,2023-06-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
411893,Mariadale Estate,2023-06-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
411893,Mariadale Estate,2023-06-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.51
411893,Mariadale Estate,2023-06-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.01
411893,Mariadale Estate,2023-06-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,5.8
411893,Mariadale Estate,2023-06-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.48
411893,Mariadale Estate,2023-06-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,24.9
411893,Mariadale Estate,2023-06-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
411893,Mariadale Estate,2023-06-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
411893,Mariadale Estate,2023-06-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
411893,Mariadale Estate,2023-06-21T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.21
411893,Mariadale Estate,2023-06-21T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-06-21T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.78
411893,Mariadale Estate,2023-06-21T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.1
411893,Mariadale Estate,2023-06-21T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
411893,Mariadale Estate,2023-06-21T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.64
411893,Mariadale Estate,2023-06-21T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-21T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-21T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
411893,Mariadale Estate,2023-06-21T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-21T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
411893,Mariadale Estate,2023-06-21T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
411893,Mariadale Estate,2023-06-21T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.37
411893,Mariadale Estate,2023-06-21T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.4
411893,Mariadale Estate,2023-06-21T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
411893,Mariadale Estate,2023-06-21T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.43
411893,Mariadale Estate,2023-06-21T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-21T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-21T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-21T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-21T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.25
411893,Mariadale Estate,2023-06-21T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
411893,Mariadale Estate,2023-06-21T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.72
411893,Mariadale Estate,2023-06-21T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.47
411893,Mariadale Estate,2023-06-21T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
411893,Mariadale Estate,2023-06-21T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.26
411893,Mariadale Estate,2023-06-21T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
411893,Mariadale Estate,2023-06-21T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-21T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-21T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-21T22:50:00.000+00:00,transformer,,Temperature,C,32.5
411893,Mariadale Estate,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
411893,Mariadale Estate,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
411893,Mariadale Estate,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
411893,Mariadale Estate,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
411893,Mariadale Estate,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
411893,Mariadale Estate,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
411893,Mariadale Estate,2023-06-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
411893,Mariadale Estate,2023-06-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
411893,Mariadale Estate,2023-06-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.87
411893,Mariadale Estate,2023-06-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.96
411893,Mariadale Estate,2023-06-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.77
411893,Mariadale Estate,2023-06-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.47
411893,Mariadale Estate,2023-06-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,21.2
411893,Mariadale Estate,2023-06-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
411893,Mariadale Estate,2023-06-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
411893,Mariadale Estate,2023-06-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
411893,Mariadale Estate,2023-06-21T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.03
411893,Mariadale Estate,2023-06-21T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
411893,Mariadale Estate,2023-06-21T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.99
411893,Mariadale Estate,2023-06-21T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.79
411893,Mariadale Estate,2023-06-21T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
411893,Mariadale Estate,2023-06-21T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.67
411893,Mariadale Estate,2023-06-21T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-21T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
411893,Mariadale Estate,2023-06-21T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
411893,Mariadale Estate,2023-06-21T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-21T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
411893,Mariadale Estate,2023-06-21T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
411893,Mariadale Estate,2023-06-21T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.11
411893,Mariadale Estate,2023-06-21T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.43
411893,Mariadale Estate,2023-06-21T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
411893,Mariadale Estate,2023-06-21T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
411893,Mariadale Estate,2023-06-21T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-21T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
411893,Mariadale Estate,2023-06-21T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-21T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-21T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
411893,Mariadale Estate,2023-06-21T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
411893,Mariadale Estate,2023-06-21T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.27
411893,Mariadale Estate,2023-06-21T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.74
411893,Mariadale Estate,2023-06-21T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
411893,Mariadale Estate,2023-06-21T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.88
411893,Mariadale Estate,2023-06-21T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-21T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
411893,Mariadale Estate,2023-06-21T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
411893,Mariadale Estate,2023-06-21T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
411893,Mariadale Estate,2023-06-21T22:40:00.000+00:00,transformer,,Temperature,C,32.6
411893,Mariadale Estate,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
411893,Mariadale Estate,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
411893,Mariadale Estate,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
411893,Mariadale Estate,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
411893,Mariadale Estate,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
411893,Mariadale Estate,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
411893,Mariadale Estate,2023-06-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
411893,Mariadale Estate,2023-06-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
411893,Mariadale Estate,2023-06-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.37
411893,Mariadale Estate,2023-06-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.96
411893,Mariadale Estate,2023-06-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.21
411893,Mariadale Estate,2023-06-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.07
411893,Mariadale Estate,2023-06-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,22.0
411893,Mariadale Estate,2023-06-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
411893,Mariadale Estate,2023-06-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
411893,Mariadale Estate,2023-06-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
411893,Mariadale Estate,2023-06-21T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
411893,Mariadale Estate,2023-06-21T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-21T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.08
411893,Mariadale Estate,2023-06-21T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.73
411893,Mariadale Estate,2023-06-21T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
411893,Mariadale Estate,2023-06-21T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.76
411893,Mariadale Estate,2023-06-21T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
411893,Mariadale Estate,2023-06-21T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
411893,Mariadale Estate,2023-06-21T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
411893,Mariadale Estate,2023-06-21T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-21T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
411893,Mariadale Estate,2023-06-21T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
411893,Mariadale Estate,2023-06-21T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.16
411893,Mariadale Estate,2023-06-21T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.29
411893,Mariadale Estate,2023-06-21T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
411893,Mariadale Estate,2023-06-21T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
411893,Mariadale Estate,2023-06-21T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-21T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
411893,Mariadale Estate,2023-06-21T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
411893,Mariadale Estate,2023-06-21T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
411893,Mariadale Estate,2023-06-21T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
411893,Mariadale Estate,2023-06-21T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
411893,Mariadale Estate,2023-06-21T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.04
411893,Mariadale Estate,2023-06-21T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.92
411893,Mariadale Estate,2023-06-21T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
411893,Mariadale Estate,2023-06-21T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.63
411893,Mariadale Estate,2023-06-21T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
411893,Mariadale Estate,2023-06-21T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
411893,Mariadale Estate,2023-06-21T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
411893,Mariadale Estate,2023-06-21T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-21T22:30:00.000+00:00,transformer,,Temperature,C,32.7
411893,Mariadale Estate,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
411893,Mariadale Estate,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
411893,Mariadale Estate,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
411893,Mariadale Estate,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
411893,Mariadale Estate,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
411893,Mariadale Estate,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
411893,Mariadale Estate,2023-06-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
411893,Mariadale Estate,2023-06-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
411893,Mariadale Estate,2023-06-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.28
411893,Mariadale Estate,2023-06-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.94
411893,Mariadale Estate,2023-06-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,5.81
411893,Mariadale Estate,2023-06-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.11
411893,Mariadale Estate,2023-06-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,22.3
411893,Mariadale Estate,2023-06-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
411893,Mariadale Estate,2023-06-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
411893,Mariadale Estate,2023-06-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
411893,Mariadale Estate,2023-06-21T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
411893,Mariadale Estate,2023-06-21T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
411893,Mariadale Estate,2023-06-21T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.37
411893,Mariadale Estate,2023-06-21T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.82
411893,Mariadale Estate,2023-06-21T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
411893,Mariadale Estate,2023-06-21T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.13
411893,Mariadale Estate,2023-06-21T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
411893,Mariadale Estate,2023-06-21T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
411893,Mariadale Estate,2023-06-21T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
411893,Mariadale Estate,2023-06-21T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-21T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
411893,Mariadale Estate,2023-06-21T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
411893,Mariadale Estate,2023-06-21T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.26
411893,Mariadale Estate,2023-06-21T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.24
411893,Mariadale Estate,2023-06-21T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
411893,Mariadale Estate,2023-06-21T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
411893,Mariadale Estate,2023-06-21T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-21T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-21T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-21T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-21T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
411893,Mariadale Estate,2023-06-21T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
411893,Mariadale Estate,2023-06-21T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.78
411893,Mariadale Estate,2023-06-21T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.12
411893,Mariadale Estate,2023-06-21T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
411893,Mariadale Estate,2023-06-21T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.27
411893,Mariadale Estate,2023-06-21T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
411893,Mariadale Estate,2023-06-21T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-21T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-21T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
411893,Mariadale Estate,2023-06-21T22:20:00.000+00:00,transformer,,Temperature,C,32.8
411893,Mariadale Estate,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
411893,Mariadale Estate,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
411893,Mariadale Estate,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
411893,Mariadale Estate,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
411893,Mariadale Estate,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
411893,Mariadale Estate,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
411893,Mariadale Estate,2023-06-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
411893,Mariadale Estate,2023-06-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
411893,Mariadale Estate,2023-06-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.41
411893,Mariadale Estate,2023-06-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.19
411893,Mariadale Estate,2023-06-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,6.69
411893,Mariadale Estate,2023-06-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.48
411893,Mariadale Estate,2023-06-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,26.2
411893,Mariadale Estate,2023-06-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
411893,Mariadale Estate,2023-06-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
411893,Mariadale Estate,2023-06-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
411893,Mariadale Estate,2023-06-21T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
411893,Mariadale Estate,2023-06-21T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
411893,Mariadale Estate,2023-06-21T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.12
411893,Mariadale Estate,2023-06-21T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.99
411893,Mariadale Estate,2023-06-21T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
411893,Mariadale Estate,2023-06-21T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.94
411893,Mariadale Estate,2023-06-21T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
411893,Mariadale Estate,2023-06-21T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-21T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
411893,Mariadale Estate,2023-06-21T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-21T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
411893,Mariadale Estate,2023-06-21T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
411893,Mariadale Estate,2023-06-21T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.2
411893,Mariadale Estate,2023-06-21T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.63
411893,Mariadale Estate,2023-06-21T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
411893,Mariadale Estate,2023-06-21T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.01
411893,Mariadale Estate,2023-06-21T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-21T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-21T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-21T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-21T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
411893,Mariadale Estate,2023-06-21T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
411893,Mariadale Estate,2023-06-21T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.79
411893,Mariadale Estate,2023-06-21T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.21
411893,Mariadale Estate,2023-06-21T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
411893,Mariadale Estate,2023-06-21T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.4
411893,Mariadale Estate,2023-06-21T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
411893,Mariadale Estate,2023-06-21T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-21T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
411893,Mariadale Estate,2023-06-21T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
411893,Mariadale Estate,2023-06-21T22:10:00.000+00:00,transformer,,Temperature,C,32.9
411893,Mariadale Estate,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
411893,Mariadale Estate,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
411893,Mariadale Estate,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
411893,Mariadale Estate,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
411893,Mariadale Estate,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
411893,Mariadale Estate,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
411893,Mariadale Estate,2023-06-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
411893,Mariadale Estate,2023-06-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
411893,Mariadale Estate,2023-06-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.11
411893,Mariadale Estate,2023-06-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.84
411893,Mariadale Estate,2023-06-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.72
411893,Mariadale Estate,2023-06-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.35
411893,Mariadale Estate,2023-06-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,23.9
411893,Mariadale Estate,2023-06-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
411893,Mariadale Estate,2023-06-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
411893,Mariadale Estate,2023-06-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
411893,Mariadale Estate,2023-06-21T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
411893,Mariadale Estate,2023-06-21T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
411893,Mariadale Estate,2023-06-21T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.74
411893,Mariadale Estate,2023-06-21T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.85
411893,Mariadale Estate,2023-06-21T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
411893,Mariadale Estate,2023-06-21T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.71
411893,Mariadale Estate,2023-06-21T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-21T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-21T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
411893,Mariadale Estate,2023-06-21T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-21T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
411893,Mariadale Estate,2023-06-21T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
411893,Mariadale Estate,2023-06-21T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.45
411893,Mariadale Estate,2023-06-21T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.92
411893,Mariadale Estate,2023-06-21T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
411893,Mariadale Estate,2023-06-21T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.07
411893,Mariadale Estate,2023-06-21T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-21T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-21T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
411893,Mariadale Estate,2023-06-21T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
411893,Mariadale Estate,2023-06-21T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
411893,Mariadale Estate,2023-06-21T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
411893,Mariadale Estate,2023-06-21T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.74
411893,Mariadale Estate,2023-06-21T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.01
411893,Mariadale Estate,2023-06-21T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
411893,Mariadale Estate,2023-06-21T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.71
411893,Mariadale Estate,2023-06-21T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
411893,Mariadale Estate,2023-06-21T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
411893,Mariadale Estate,2023-06-21T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
411893,Mariadale Estate,2023-06-21T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-21T22:00:00.000+00:00,transformer,,Temperature,C,33.0
411893,Mariadale Estate,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
411893,Mariadale Estate,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
411893,Mariadale Estate,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
411893,Mariadale Estate,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
411893,Mariadale Estate,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
411893,Mariadale Estate,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
411893,Mariadale Estate,2023-06-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
411893,Mariadale Estate,2023-06-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
411893,Mariadale Estate,2023-06-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.93
411893,Mariadale Estate,2023-06-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.78
411893,Mariadale Estate,2023-06-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.73
411893,Mariadale Estate,2023-06-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.49
411893,Mariadale Estate,2023-06-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,24.8
411893,Mariadale Estate,2023-06-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
411893,Mariadale Estate,2023-06-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
411893,Mariadale Estate,2023-06-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
411893,Mariadale Estate,2023-06-21T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
411893,Mariadale Estate,2023-06-21T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
411893,Mariadale Estate,2023-06-21T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.89
411893,Mariadale Estate,2023-06-21T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.93
411893,Mariadale Estate,2023-06-21T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
411893,Mariadale Estate,2023-06-21T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.53
411893,Mariadale Estate,2023-06-21T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-21T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
411893,Mariadale Estate,2023-06-21T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
411893,Mariadale Estate,2023-06-21T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
411893,Mariadale Estate,2023-06-21T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
411893,Mariadale Estate,2023-06-21T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
411893,Mariadale Estate,2023-06-21T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.76
411893,Mariadale Estate,2023-06-21T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.24
411893,Mariadale Estate,2023-06-21T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
411893,Mariadale Estate,2023-06-21T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
411893,Mariadale Estate,2023-06-21T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-21T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
411893,Mariadale Estate,2023-06-21T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-21T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
411893,Mariadale Estate,2023-06-21T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
411893,Mariadale Estate,2023-06-21T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
411893,Mariadale Estate,2023-06-21T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.8
411893,Mariadale Estate,2023-06-21T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.92
411893,Mariadale Estate,2023-06-21T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
411893,Mariadale Estate,2023-06-21T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.9
411893,Mariadale Estate,2023-06-21T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
411893,Mariadale Estate,2023-06-21T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
411893,Mariadale Estate,2023-06-21T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
411893,Mariadale Estate,2023-06-21T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-21T21:50:00.000+00:00,transformer,,Temperature,C,33.0
411893,Mariadale Estate,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
411893,Mariadale Estate,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
411893,Mariadale Estate,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
411893,Mariadale Estate,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
411893,Mariadale Estate,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
411893,Mariadale Estate,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
411893,Mariadale Estate,2023-06-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
411893,Mariadale Estate,2023-06-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
411893,Mariadale Estate,2023-06-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.45
411893,Mariadale Estate,2023-06-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.09
411893,Mariadale Estate,2023-06-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,7.42
411893,Mariadale Estate,2023-06-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.5
411893,Mariadale Estate,2023-06-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,25.6
411893,Mariadale Estate,2023-06-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
411893,Mariadale Estate,2023-06-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
411893,Mariadale Estate,2023-06-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
411893,Mariadale Estate,2023-06-21T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
411893,Mariadale Estate,2023-06-21T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
411893,Mariadale Estate,2023-06-21T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.95
411893,Mariadale Estate,2023-06-21T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.95
411893,Mariadale Estate,2023-06-21T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
411893,Mariadale Estate,2023-06-21T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.65
411893,Mariadale Estate,2023-06-21T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
411893,Mariadale Estate,2023-06-21T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
411893,Mariadale Estate,2023-06-21T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-21T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
411893,Mariadale Estate,2023-06-21T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.78
411893,Mariadale Estate,2023-06-21T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
411893,Mariadale Estate,2023-06-21T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.22
411893,Mariadale Estate,2023-06-21T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.2
411893,Mariadale Estate,2023-06-21T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
411893,Mariadale Estate,2023-06-21T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.15
411893,Mariadale Estate,2023-06-21T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-21T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
411893,Mariadale Estate,2023-06-21T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
411893,Mariadale Estate,2023-06-21T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
411893,Mariadale Estate,2023-06-21T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
411893,Mariadale Estate,2023-06-21T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
411893,Mariadale Estate,2023-06-21T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.85
411893,Mariadale Estate,2023-06-21T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.92
411893,Mariadale Estate,2023-06-21T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
411893,Mariadale Estate,2023-06-21T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.57
411893,Mariadale Estate,2023-06-21T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
411893,Mariadale Estate,2023-06-21T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
411893,Mariadale Estate,2023-06-21T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
411893,Mariadale Estate,2023-06-21T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-21T21:40:00.000+00:00,transformer,,Temperature,C,33.1
411893,Mariadale Estate,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
411893,Mariadale Estate,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
411893,Mariadale Estate,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
411893,Mariadale Estate,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
411893,Mariadale Estate,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
411893,Mariadale Estate,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
411893,Mariadale Estate,2023-06-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
411893,Mariadale Estate,2023-06-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
411893,Mariadale Estate,2023-06-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.02
411893,Mariadale Estate,2023-06-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.07
411893,Mariadale Estate,2023-06-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.96
411893,Mariadale Estate,2023-06-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.37
411893,Mariadale Estate,2023-06-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
411893,Mariadale Estate,2023-06-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
411893,Mariadale Estate,2023-06-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
411893,Mariadale Estate,2023-06-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
411893,Mariadale Estate,2023-06-21T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
411893,Mariadale Estate,2023-06-21T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
411893,Mariadale Estate,2023-06-21T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.46
411893,Mariadale Estate,2023-06-21T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.11
411893,Mariadale Estate,2023-06-21T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
411893,Mariadale Estate,2023-06-21T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.74
411893,Mariadale Estate,2023-06-21T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-21T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-21T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-21T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
411893,Mariadale Estate,2023-06-21T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
411893,Mariadale Estate,2023-06-21T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
411893,Mariadale Estate,2023-06-21T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.35
411893,Mariadale Estate,2023-06-21T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.24
411893,Mariadale Estate,2023-06-21T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
411893,Mariadale Estate,2023-06-21T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.26
411893,Mariadale Estate,2023-06-21T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-21T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-21T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-21T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
411893,Mariadale Estate,2023-06-21T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
411893,Mariadale Estate,2023-06-21T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
411893,Mariadale Estate,2023-06-21T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.76
411893,Mariadale Estate,2023-06-21T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.91
411893,Mariadale Estate,2023-06-21T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
411893,Mariadale Estate,2023-06-21T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.41
411893,Mariadale Estate,2023-06-21T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
411893,Mariadale Estate,2023-06-21T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-21T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
411893,Mariadale Estate,2023-06-21T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-21T21:30:00.000+00:00,transformer,,Temperature,C,33.2
411893,Mariadale Estate,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
411893,Mariadale Estate,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
411893,Mariadale Estate,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
411893,Mariadale Estate,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
411893,Mariadale Estate,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
411893,Mariadale Estate,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
411893,Mariadale Estate,2023-06-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
411893,Mariadale Estate,2023-06-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
411893,Mariadale Estate,2023-06-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.57
411893,Mariadale Estate,2023-06-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.27
411893,Mariadale Estate,2023-06-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,8.19
411893,Mariadale Estate,2023-06-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.41
411893,Mariadale Estate,2023-06-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
411893,Mariadale Estate,2023-06-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
411893,Mariadale Estate,2023-06-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
411893,Mariadale Estate,2023-06-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
411893,Mariadale Estate,2023-06-21T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
411893,Mariadale Estate,2023-06-21T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
411893,Mariadale Estate,2023-06-21T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.18
411893,Mariadale Estate,2023-06-21T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.07
411893,Mariadale Estate,2023-06-21T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
411893,Mariadale Estate,2023-06-21T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.6
411893,Mariadale Estate,2023-06-21T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-21T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-21T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
411893,Mariadale Estate,2023-06-21T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-21T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
411893,Mariadale Estate,2023-06-21T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
411893,Mariadale Estate,2023-06-21T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.84
411893,Mariadale Estate,2023-06-21T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.79
411893,Mariadale Estate,2023-06-21T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
411893,Mariadale Estate,2023-06-21T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.96
411893,Mariadale Estate,2023-06-21T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
411893,Mariadale Estate,2023-06-21T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-21T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
411893,Mariadale Estate,2023-06-21T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
411893,Mariadale Estate,2023-06-21T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
411893,Mariadale Estate,2023-06-21T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
411893,Mariadale Estate,2023-06-21T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.28
411893,Mariadale Estate,2023-06-21T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.55
411893,Mariadale Estate,2023-06-21T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
411893,Mariadale Estate,2023-06-21T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.05
