Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-21T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
411893,Mariadale Estate,2023-06-21T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-21T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
411893,Mariadale Estate,2023-06-21T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
411893,Mariadale Estate,2023-06-21T21:20:00.000+00:00,transformer,,Temperature,C,33.3
411893,Mariadale Estate,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
411893,Mariadale Estate,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
411893,Mariadale Estate,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
411893,Mariadale Estate,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
411893,Mariadale Estate,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
411893,Mariadale Estate,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
411893,Mariadale Estate,2023-06-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
411893,Mariadale Estate,2023-06-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
411893,Mariadale Estate,2023-06-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.3
411893,Mariadale Estate,2023-06-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.41
411893,Mariadale Estate,2023-06-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,8.7
411893,Mariadale Estate,2023-06-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.61
411893,Mariadale Estate,2023-06-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
411893,Mariadale Estate,2023-06-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
411893,Mariadale Estate,2023-06-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
411893,Mariadale Estate,2023-06-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
411893,Mariadale Estate,2023-06-21T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
411893,Mariadale Estate,2023-06-21T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
411893,Mariadale Estate,2023-06-21T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.84
411893,Mariadale Estate,2023-06-21T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.01
411893,Mariadale Estate,2023-06-21T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
411893,Mariadale Estate,2023-06-21T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.51
411893,Mariadale Estate,2023-06-21T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-21T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
411893,Mariadale Estate,2023-06-21T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
411893,Mariadale Estate,2023-06-21T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-21T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.58
411893,Mariadale Estate,2023-06-21T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
411893,Mariadale Estate,2023-06-21T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.17
411893,Mariadale Estate,2023-06-21T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.89
411893,Mariadale Estate,2023-06-21T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
411893,Mariadale Estate,2023-06-21T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.06
411893,Mariadale Estate,2023-06-21T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-21T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
411893,Mariadale Estate,2023-06-21T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-21T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
411893,Mariadale Estate,2023-06-21T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
411893,Mariadale Estate,2023-06-21T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
411893,Mariadale Estate,2023-06-21T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.41
411893,Mariadale Estate,2023-06-21T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.81
411893,Mariadale Estate,2023-06-21T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
411893,Mariadale Estate,2023-06-21T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.78
411893,Mariadale Estate,2023-06-21T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-21T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
411893,Mariadale Estate,2023-06-21T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
411893,Mariadale Estate,2023-06-21T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
411893,Mariadale Estate,2023-06-21T21:10:00.000+00:00,transformer,,Temperature,C,33.4
411893,Mariadale Estate,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
411893,Mariadale Estate,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
411893,Mariadale Estate,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
411893,Mariadale Estate,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
411893,Mariadale Estate,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
411893,Mariadale Estate,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
411893,Mariadale Estate,2023-06-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
411893,Mariadale Estate,2023-06-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
411893,Mariadale Estate,2023-06-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.43
411893,Mariadale Estate,2023-06-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.71
411893,Mariadale Estate,2023-06-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,7.87
411893,Mariadale Estate,2023-06-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.36
411893,Mariadale Estate,2023-06-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
411893,Mariadale Estate,2023-06-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
411893,Mariadale Estate,2023-06-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
411893,Mariadale Estate,2023-06-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
411893,Mariadale Estate,2023-06-21T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
411893,Mariadale Estate,2023-06-21T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
411893,Mariadale Estate,2023-06-21T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.62
411893,Mariadale Estate,2023-06-21T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.17
411893,Mariadale Estate,2023-06-21T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
411893,Mariadale Estate,2023-06-21T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.19
411893,Mariadale Estate,2023-06-21T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-21T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-21T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-21T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-21T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.91
411893,Mariadale Estate,2023-06-21T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
411893,Mariadale Estate,2023-06-21T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.61
411893,Mariadale Estate,2023-06-21T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.13
411893,Mariadale Estate,2023-06-21T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
411893,Mariadale Estate,2023-06-21T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.36
411893,Mariadale Estate,2023-06-21T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
411893,Mariadale Estate,2023-06-21T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
411893,Mariadale Estate,2023-06-21T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
411893,Mariadale Estate,2023-06-21T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
411893,Mariadale Estate,2023-06-21T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.23
411893,Mariadale Estate,2023-06-21T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
411893,Mariadale Estate,2023-06-21T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.35
411893,Mariadale Estate,2023-06-21T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.19
411893,Mariadale Estate,2023-06-21T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
411893,Mariadale Estate,2023-06-21T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.71
411893,Mariadale Estate,2023-06-21T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-21T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
411893,Mariadale Estate,2023-06-21T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
411893,Mariadale Estate,2023-06-21T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
411893,Mariadale Estate,2023-06-21T21:00:00.000+00:00,transformer,,Temperature,C,33.4
411893,Mariadale Estate,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
411893,Mariadale Estate,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
411893,Mariadale Estate,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
411893,Mariadale Estate,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
411893,Mariadale Estate,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
411893,Mariadale Estate,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
411893,Mariadale Estate,2023-06-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
411893,Mariadale Estate,2023-06-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
411893,Mariadale Estate,2023-06-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.58
411893,Mariadale Estate,2023-06-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.49
411893,Mariadale Estate,2023-06-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,8.1
411893,Mariadale Estate,2023-06-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.26
411893,Mariadale Estate,2023-06-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
411893,Mariadale Estate,2023-06-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
411893,Mariadale Estate,2023-06-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
411893,Mariadale Estate,2023-06-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
411893,Mariadale Estate,2023-06-21T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.54
411893,Mariadale Estate,2023-06-21T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-21T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.41
411893,Mariadale Estate,2023-06-21T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.48
411893,Mariadale Estate,2023-06-21T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
411893,Mariadale Estate,2023-06-21T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.92
411893,Mariadale Estate,2023-06-21T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
411893,Mariadale Estate,2023-06-21T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
411893,Mariadale Estate,2023-06-21T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-21T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-21T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.71
411893,Mariadale Estate,2023-06-21T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
411893,Mariadale Estate,2023-06-21T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.35
411893,Mariadale Estate,2023-06-21T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.16
411893,Mariadale Estate,2023-06-21T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
411893,Mariadale Estate,2023-06-21T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.53
411893,Mariadale Estate,2023-06-21T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
411893,Mariadale Estate,2023-06-21T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
411893,Mariadale Estate,2023-06-21T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
411893,Mariadale Estate,2023-06-21T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
411893,Mariadale Estate,2023-06-21T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
411893,Mariadale Estate,2023-06-21T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
411893,Mariadale Estate,2023-06-21T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.63
411893,Mariadale Estate,2023-06-21T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.19
411893,Mariadale Estate,2023-06-21T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
411893,Mariadale Estate,2023-06-21T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.07
411893,Mariadale Estate,2023-06-21T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
411893,Mariadale Estate,2023-06-21T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-21T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
411893,Mariadale Estate,2023-06-21T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-21T20:50:00.000+00:00,transformer,,Temperature,C,33.5
411893,Mariadale Estate,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
411893,Mariadale Estate,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
411893,Mariadale Estate,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
411893,Mariadale Estate,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
411893,Mariadale Estate,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
411893,Mariadale Estate,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
411893,Mariadale Estate,2023-06-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
411893,Mariadale Estate,2023-06-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
411893,Mariadale Estate,2023-06-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.39
411893,Mariadale Estate,2023-06-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.83
411893,Mariadale Estate,2023-06-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,10.4
411893,Mariadale Estate,2023-06-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.51
411893,Mariadale Estate,2023-06-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
411893,Mariadale Estate,2023-06-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
411893,Mariadale Estate,2023-06-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
411893,Mariadale Estate,2023-06-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
411893,Mariadale Estate,2023-06-21T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.95
411893,Mariadale Estate,2023-06-21T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
411893,Mariadale Estate,2023-06-21T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.68
411893,Mariadale Estate,2023-06-21T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.6
411893,Mariadale Estate,2023-06-21T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
411893,Mariadale Estate,2023-06-21T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.47
411893,Mariadale Estate,2023-06-21T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-21T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-21T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-21T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-21T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.69
411893,Mariadale Estate,2023-06-21T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
411893,Mariadale Estate,2023-06-21T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.56
411893,Mariadale Estate,2023-06-21T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.33
411893,Mariadale Estate,2023-06-21T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
411893,Mariadale Estate,2023-06-21T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.36
411893,Mariadale Estate,2023-06-21T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
411893,Mariadale Estate,2023-06-21T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
411893,Mariadale Estate,2023-06-21T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
411893,Mariadale Estate,2023-06-21T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
411893,Mariadale Estate,2023-06-21T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
411893,Mariadale Estate,2023-06-21T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
411893,Mariadale Estate,2023-06-21T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.24
411893,Mariadale Estate,2023-06-21T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.91
411893,Mariadale Estate,2023-06-21T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
411893,Mariadale Estate,2023-06-21T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.75
411893,Mariadale Estate,2023-06-21T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-21T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-21T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
411893,Mariadale Estate,2023-06-21T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-21T20:40:00.000+00:00,transformer,,Temperature,C,33.6
411893,Mariadale Estate,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
411893,Mariadale Estate,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
411893,Mariadale Estate,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
411893,Mariadale Estate,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
411893,Mariadale Estate,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
411893,Mariadale Estate,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
411893,Mariadale Estate,2023-06-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.77
411893,Mariadale Estate,2023-06-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
411893,Mariadale Estate,2023-06-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.48
411893,Mariadale Estate,2023-06-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.84
411893,Mariadale Estate,2023-06-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,9.27
411893,Mariadale Estate,2023-06-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.58
411893,Mariadale Estate,2023-06-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,34.9
411893,Mariadale Estate,2023-06-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
411893,Mariadale Estate,2023-06-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
411893,Mariadale Estate,2023-06-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
411893,Mariadale Estate,2023-06-21T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
411893,Mariadale Estate,2023-06-21T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-21T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.5
411893,Mariadale Estate,2023-06-21T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.75
411893,Mariadale Estate,2023-06-21T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
411893,Mariadale Estate,2023-06-21T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.3
411893,Mariadale Estate,2023-06-21T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
411893,Mariadale Estate,2023-06-21T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
411893,Mariadale Estate,2023-06-21T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
411893,Mariadale Estate,2023-06-21T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
411893,Mariadale Estate,2023-06-21T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.87
411893,Mariadale Estate,2023-06-21T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
411893,Mariadale Estate,2023-06-21T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.63
411893,Mariadale Estate,2023-06-21T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.88
411893,Mariadale Estate,2023-06-21T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
411893,Mariadale Estate,2023-06-21T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.18
411893,Mariadale Estate,2023-06-21T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
411893,Mariadale Estate,2023-06-21T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
411893,Mariadale Estate,2023-06-21T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
411893,Mariadale Estate,2023-06-21T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-21T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
411893,Mariadale Estate,2023-06-21T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-06-21T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.24
411893,Mariadale Estate,2023-06-21T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.05
411893,Mariadale Estate,2023-06-21T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
411893,Mariadale Estate,2023-06-21T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.45
411893,Mariadale Estate,2023-06-21T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
411893,Mariadale Estate,2023-06-21T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-21T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
411893,Mariadale Estate,2023-06-21T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-21T20:30:00.000+00:00,transformer,,Temperature,C,33.7
411893,Mariadale Estate,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
411893,Mariadale Estate,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
411893,Mariadale Estate,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
411893,Mariadale Estate,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
411893,Mariadale Estate,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
411893,Mariadale Estate,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
411893,Mariadale Estate,2023-06-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
411893,Mariadale Estate,2023-06-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
411893,Mariadale Estate,2023-06-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.37
411893,Mariadale Estate,2023-06-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.68
411893,Mariadale Estate,2023-06-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,8.19
411893,Mariadale Estate,2023-06-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.94
411893,Mariadale Estate,2023-06-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
411893,Mariadale Estate,2023-06-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
411893,Mariadale Estate,2023-06-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
411893,Mariadale Estate,2023-06-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
411893,Mariadale Estate,2023-06-21T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
411893,Mariadale Estate,2023-06-21T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
411893,Mariadale Estate,2023-06-21T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.37
411893,Mariadale Estate,2023-06-21T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.83
411893,Mariadale Estate,2023-06-21T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
411893,Mariadale Estate,2023-06-21T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.44
411893,Mariadale Estate,2023-06-21T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
411893,Mariadale Estate,2023-06-21T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
411893,Mariadale Estate,2023-06-21T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
411893,Mariadale Estate,2023-06-21T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-21T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.33
411893,Mariadale Estate,2023-06-21T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
411893,Mariadale Estate,2023-06-21T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.55
411893,Mariadale Estate,2023-06-21T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.46
411893,Mariadale Estate,2023-06-21T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.98
411893,Mariadale Estate,2023-06-21T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.61
411893,Mariadale Estate,2023-06-21T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
411893,Mariadale Estate,2023-06-21T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
411893,Mariadale Estate,2023-06-21T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
411893,Mariadale Estate,2023-06-21T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
411893,Mariadale Estate,2023-06-21T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
411893,Mariadale Estate,2023-06-21T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
411893,Mariadale Estate,2023-06-21T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.37
411893,Mariadale Estate,2023-06-21T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.1
411893,Mariadale Estate,2023-06-21T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
411893,Mariadale Estate,2023-06-21T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.57
411893,Mariadale Estate,2023-06-21T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
411893,Mariadale Estate,2023-06-21T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
411893,Mariadale Estate,2023-06-21T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
411893,Mariadale Estate,2023-06-21T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
411893,Mariadale Estate,2023-06-21T20:20:00.000+00:00,transformer,,Temperature,C,33.8
411893,Mariadale Estate,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
411893,Mariadale Estate,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
411893,Mariadale Estate,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
411893,Mariadale Estate,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
411893,Mariadale Estate,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
411893,Mariadale Estate,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
411893,Mariadale Estate,2023-06-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
411893,Mariadale Estate,2023-06-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
411893,Mariadale Estate,2023-06-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.29
411893,Mariadale Estate,2023-06-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.39
411893,Mariadale Estate,2023-06-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,8.4
411893,Mariadale Estate,2023-06-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.62
411893,Mariadale Estate,2023-06-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
411893,Mariadale Estate,2023-06-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
411893,Mariadale Estate,2023-06-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
411893,Mariadale Estate,2023-06-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
411893,Mariadale Estate,2023-06-21T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
411893,Mariadale Estate,2023-06-21T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
411893,Mariadale Estate,2023-06-21T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.64
411893,Mariadale Estate,2023-06-21T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.8
411893,Mariadale Estate,2023-06-21T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
411893,Mariadale Estate,2023-06-21T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.47
411893,Mariadale Estate,2023-06-21T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-21T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
411893,Mariadale Estate,2023-06-21T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
411893,Mariadale Estate,2023-06-21T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
411893,Mariadale Estate,2023-06-21T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-7.41
411893,Mariadale Estate,2023-06-21T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
411893,Mariadale Estate,2023-06-21T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.78
411893,Mariadale Estate,2023-06-21T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.2
411893,Mariadale Estate,2023-06-21T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
411893,Mariadale Estate,2023-06-21T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.8
411893,Mariadale Estate,2023-06-21T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
411893,Mariadale Estate,2023-06-21T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
411893,Mariadale Estate,2023-06-21T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
411893,Mariadale Estate,2023-06-21T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
411893,Mariadale Estate,2023-06-21T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.98
411893,Mariadale Estate,2023-06-21T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
411893,Mariadale Estate,2023-06-21T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.9
411893,Mariadale Estate,2023-06-21T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.17
411893,Mariadale Estate,2023-06-21T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
411893,Mariadale Estate,2023-06-21T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
411893,Mariadale Estate,2023-06-21T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-21T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
411893,Mariadale Estate,2023-06-21T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
411893,Mariadale Estate,2023-06-21T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
411893,Mariadale Estate,2023-06-21T20:10:00.000+00:00,transformer,,Temperature,C,33.9
411893,Mariadale Estate,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
411893,Mariadale Estate,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
411893,Mariadale Estate,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
411893,Mariadale Estate,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
411893,Mariadale Estate,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
411893,Mariadale Estate,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
411893,Mariadale Estate,2023-06-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.46
411893,Mariadale Estate,2023-06-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
411893,Mariadale Estate,2023-06-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.32
411893,Mariadale Estate,2023-06-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.17
411893,Mariadale Estate,2023-06-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,8.5
411893,Mariadale Estate,2023-06-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.32
411893,Mariadale Estate,2023-06-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
411893,Mariadale Estate,2023-06-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
411893,Mariadale Estate,2023-06-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
411893,Mariadale Estate,2023-06-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
411893,Mariadale Estate,2023-06-21T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
411893,Mariadale Estate,2023-06-21T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-21T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.14
411893,Mariadale Estate,2023-06-21T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.81
411893,Mariadale Estate,2023-06-21T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
411893,Mariadale Estate,2023-06-21T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.24
411893,Mariadale Estate,2023-06-21T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
411893,Mariadale Estate,2023-06-21T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-21T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
411893,Mariadale Estate,2023-06-21T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
411893,Mariadale Estate,2023-06-21T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.66
411893,Mariadale Estate,2023-06-21T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
411893,Mariadale Estate,2023-06-21T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.55
411893,Mariadale Estate,2023-06-21T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.58
411893,Mariadale Estate,2023-06-21T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
411893,Mariadale Estate,2023-06-21T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
411893,Mariadale Estate,2023-06-21T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
411893,Mariadale Estate,2023-06-21T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
411893,Mariadale Estate,2023-06-21T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
411893,Mariadale Estate,2023-06-21T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
411893,Mariadale Estate,2023-06-21T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.84
411893,Mariadale Estate,2023-06-21T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
411893,Mariadale Estate,2023-06-21T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.99
411893,Mariadale Estate,2023-06-21T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.2
411893,Mariadale Estate,2023-06-21T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
411893,Mariadale Estate,2023-06-21T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.3
411893,Mariadale Estate,2023-06-21T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
411893,Mariadale Estate,2023-06-21T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
411893,Mariadale Estate,2023-06-21T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
411893,Mariadale Estate,2023-06-21T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-21T20:00:00.000+00:00,transformer,,Temperature,C,33.9
411893,Mariadale Estate,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
411893,Mariadale Estate,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
411893,Mariadale Estate,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
411893,Mariadale Estate,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
411893,Mariadale Estate,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
411893,Mariadale Estate,2023-06-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.69
411893,Mariadale Estate,2023-06-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
411893,Mariadale Estate,2023-06-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.69
411893,Mariadale Estate,2023-06-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.6
411893,Mariadale Estate,2023-06-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,7.74
411893,Mariadale Estate,2023-06-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.54
411893,Mariadale Estate,2023-06-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
411893,Mariadale Estate,2023-06-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
411893,Mariadale Estate,2023-06-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
411893,Mariadale Estate,2023-06-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
411893,Mariadale Estate,2023-06-21T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
411893,Mariadale Estate,2023-06-21T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
411893,Mariadale Estate,2023-06-21T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.17
411893,Mariadale Estate,2023-06-21T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.95
411893,Mariadale Estate,2023-06-21T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
411893,Mariadale Estate,2023-06-21T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.79
411893,Mariadale Estate,2023-06-21T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-21T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-21T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-21T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
411893,Mariadale Estate,2023-06-21T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.89
411893,Mariadale Estate,2023-06-21T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
411893,Mariadale Estate,2023-06-21T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.72
411893,Mariadale Estate,2023-06-21T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.34
411893,Mariadale Estate,2023-06-21T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
411893,Mariadale Estate,2023-06-21T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.11
411893,Mariadale Estate,2023-06-21T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
411893,Mariadale Estate,2023-06-21T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
411893,Mariadale Estate,2023-06-21T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
411893,Mariadale Estate,2023-06-21T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
411893,Mariadale Estate,2023-06-21T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
411893,Mariadale Estate,2023-06-21T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
411893,Mariadale Estate,2023-06-21T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.12
411893,Mariadale Estate,2023-06-21T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.97
411893,Mariadale Estate,2023-06-21T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
411893,Mariadale Estate,2023-06-21T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.4
411893,Mariadale Estate,2023-06-21T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-21T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
411893,Mariadale Estate,2023-06-21T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
411893,Mariadale Estate,2023-06-21T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
411893,Mariadale Estate,2023-06-21T19:50:00.000+00:00,transformer,,Temperature,C,34.0
411893,Mariadale Estate,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
411893,Mariadale Estate,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
411893,Mariadale Estate,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
411893,Mariadale Estate,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
411893,Mariadale Estate,2023-06-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
411893,Mariadale Estate,2023-06-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
411893,Mariadale Estate,2023-06-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.01
411893,Mariadale Estate,2023-06-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.26
411893,Mariadale Estate,2023-06-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,8.48
411893,Mariadale Estate,2023-06-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.31
411893,Mariadale Estate,2023-06-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
411893,Mariadale Estate,2023-06-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
411893,Mariadale Estate,2023-06-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
411893,Mariadale Estate,2023-06-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
411893,Mariadale Estate,2023-06-21T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
411893,Mariadale Estate,2023-06-21T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
411893,Mariadale Estate,2023-06-21T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.47
411893,Mariadale Estate,2023-06-21T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.02
411893,Mariadale Estate,2023-06-21T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
411893,Mariadale Estate,2023-06-21T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.57
411893,Mariadale Estate,2023-06-21T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-21T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
411893,Mariadale Estate,2023-06-21T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-21T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
411893,Mariadale Estate,2023-06-21T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-8.14
411893,Mariadale Estate,2023-06-21T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
411893,Mariadale Estate,2023-06-21T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.64
411893,Mariadale Estate,2023-06-21T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-7.71
411893,Mariadale Estate,2023-06-21T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.23
411893,Mariadale Estate,2023-06-21T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.28
411893,Mariadale Estate,2023-06-21T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
411893,Mariadale Estate,2023-06-21T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.3
411893,Mariadale Estate,2023-06-21T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
411893,Mariadale Estate,2023-06-21T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-21T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
411893,Mariadale Estate,2023-06-21T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
411893,Mariadale Estate,2023-06-21T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.73
411893,Mariadale Estate,2023-06-21T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.88
411893,Mariadale Estate,2023-06-21T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
411893,Mariadale Estate,2023-06-21T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.99
411893,Mariadale Estate,2023-06-21T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
411893,Mariadale Estate,2023-06-21T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-21T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-21T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
411893,Mariadale Estate,2023-06-21T19:40:00.000+00:00,transformer,,Temperature,C,34.0
411893,Mariadale Estate,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
411893,Mariadale Estate,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
411893,Mariadale Estate,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
411893,Mariadale Estate,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
411893,Mariadale Estate,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
411893,Mariadale Estate,2023-06-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.48
411893,Mariadale Estate,2023-06-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
411893,Mariadale Estate,2023-06-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.85
411893,Mariadale Estate,2023-06-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.6
411893,Mariadale Estate,2023-06-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,8.38
411893,Mariadale Estate,2023-06-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.84
411893,Mariadale Estate,2023-06-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
411893,Mariadale Estate,2023-06-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
411893,Mariadale Estate,2023-06-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
411893,Mariadale Estate,2023-06-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
411893,Mariadale Estate,2023-06-21T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
411893,Mariadale Estate,2023-06-21T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-21T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.04
411893,Mariadale Estate,2023-06-21T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.9
411893,Mariadale Estate,2023-06-21T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
411893,Mariadale Estate,2023-06-21T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.31
411893,Mariadale Estate,2023-06-21T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-21T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-21T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-21T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
411893,Mariadale Estate,2023-06-21T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.56
411893,Mariadale Estate,2023-06-21T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
411893,Mariadale Estate,2023-06-21T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.43
411893,Mariadale Estate,2023-06-21T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.21
411893,Mariadale Estate,2023-06-21T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.58
411893,Mariadale Estate,2023-06-21T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.64
411893,Mariadale Estate,2023-06-21T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
411893,Mariadale Estate,2023-06-21T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
411893,Mariadale Estate,2023-06-21T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
411893,Mariadale Estate,2023-06-21T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
411893,Mariadale Estate,2023-06-21T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
411893,Mariadale Estate,2023-06-21T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
411893,Mariadale Estate,2023-06-21T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.17
411893,Mariadale Estate,2023-06-21T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.07
411893,Mariadale Estate,2023-06-21T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
411893,Mariadale Estate,2023-06-21T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.84
411893,Mariadale Estate,2023-06-21T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-21T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-21T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
411893,Mariadale Estate,2023-06-21T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-21T19:30:00.000+00:00,transformer,,Temperature,C,34.1
411893,Mariadale Estate,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
411893,Mariadale Estate,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
411893,Mariadale Estate,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
411893,Mariadale Estate,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
411893,Mariadale Estate,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
411893,Mariadale Estate,2023-06-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
