Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
411893,Mariadale Estate,2023-06-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.64
411893,Mariadale Estate,2023-06-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.18
411893,Mariadale Estate,2023-06-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,10.11
411893,Mariadale Estate,2023-06-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.78
411893,Mariadale Estate,2023-06-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
411893,Mariadale Estate,2023-06-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
411893,Mariadale Estate,2023-06-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
411893,Mariadale Estate,2023-06-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
411893,Mariadale Estate,2023-06-21T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
411893,Mariadale Estate,2023-06-21T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
411893,Mariadale Estate,2023-06-21T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.47
411893,Mariadale Estate,2023-06-21T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.22
411893,Mariadale Estate,2023-06-21T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
411893,Mariadale Estate,2023-06-21T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.1
411893,Mariadale Estate,2023-06-21T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
411893,Mariadale Estate,2023-06-21T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-21T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
411893,Mariadale Estate,2023-06-21T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-21T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.45
411893,Mariadale Estate,2023-06-21T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
411893,Mariadale Estate,2023-06-21T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.55
411893,Mariadale Estate,2023-06-21T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.12
411893,Mariadale Estate,2023-06-21T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
411893,Mariadale Estate,2023-06-21T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.76
411893,Mariadale Estate,2023-06-21T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
411893,Mariadale Estate,2023-06-21T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
411893,Mariadale Estate,2023-06-21T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
411893,Mariadale Estate,2023-06-21T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
411893,Mariadale Estate,2023-06-21T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
411893,Mariadale Estate,2023-06-21T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
411893,Mariadale Estate,2023-06-21T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.79
411893,Mariadale Estate,2023-06-21T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.74
411893,Mariadale Estate,2023-06-21T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
411893,Mariadale Estate,2023-06-21T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.76
411893,Mariadale Estate,2023-06-21T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
411893,Mariadale Estate,2023-06-21T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
411893,Mariadale Estate,2023-06-21T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
411893,Mariadale Estate,2023-06-21T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
411893,Mariadale Estate,2023-06-21T19:20:00.000+00:00,transformer,,Temperature,C,34.1
411893,Mariadale Estate,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
411893,Mariadale Estate,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
411893,Mariadale Estate,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
411893,Mariadale Estate,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
411893,Mariadale Estate,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
411893,Mariadale Estate,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
411893,Mariadale Estate,2023-06-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
411893,Mariadale Estate,2023-06-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
411893,Mariadale Estate,2023-06-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.82
411893,Mariadale Estate,2023-06-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.08
411893,Mariadale Estate,2023-06-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,7.27
411893,Mariadale Estate,2023-06-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.62
411893,Mariadale Estate,2023-06-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
411893,Mariadale Estate,2023-06-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
411893,Mariadale Estate,2023-06-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
411893,Mariadale Estate,2023-06-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
411893,Mariadale Estate,2023-06-21T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
411893,Mariadale Estate,2023-06-21T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
411893,Mariadale Estate,2023-06-21T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.87
411893,Mariadale Estate,2023-06-21T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.2
411893,Mariadale Estate,2023-06-21T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
411893,Mariadale Estate,2023-06-21T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.68
411893,Mariadale Estate,2023-06-21T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
411893,Mariadale Estate,2023-06-21T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-21T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-21T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
411893,Mariadale Estate,2023-06-21T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.6
411893,Mariadale Estate,2023-06-21T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
411893,Mariadale Estate,2023-06-21T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.26
411893,Mariadale Estate,2023-06-21T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.59
411893,Mariadale Estate,2023-06-21T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
411893,Mariadale Estate,2023-06-21T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.6
411893,Mariadale Estate,2023-06-21T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
411893,Mariadale Estate,2023-06-21T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
411893,Mariadale Estate,2023-06-21T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-21T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
411893,Mariadale Estate,2023-06-21T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
411893,Mariadale Estate,2023-06-21T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
411893,Mariadale Estate,2023-06-21T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.76
411893,Mariadale Estate,2023-06-21T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.76
411893,Mariadale Estate,2023-06-21T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.08
411893,Mariadale Estate,2023-06-21T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.57
411893,Mariadale Estate,2023-06-21T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-21T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-21T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
411893,Mariadale Estate,2023-06-21T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-21T19:10:00.000+00:00,transformer,,Temperature,C,34.1
411893,Mariadale Estate,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
411893,Mariadale Estate,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
411893,Mariadale Estate,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
411893,Mariadale Estate,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
411893,Mariadale Estate,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
411893,Mariadale Estate,2023-06-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
411893,Mariadale Estate,2023-06-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
411893,Mariadale Estate,2023-06-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.89
411893,Mariadale Estate,2023-06-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.56
411893,Mariadale Estate,2023-06-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,6.57
411893,Mariadale Estate,2023-06-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.86
411893,Mariadale Estate,2023-06-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
411893,Mariadale Estate,2023-06-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
411893,Mariadale Estate,2023-06-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
411893,Mariadale Estate,2023-06-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
411893,Mariadale Estate,2023-06-21T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
411893,Mariadale Estate,2023-06-21T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
411893,Mariadale Estate,2023-06-21T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.67
411893,Mariadale Estate,2023-06-21T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.32
411893,Mariadale Estate,2023-06-21T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
411893,Mariadale Estate,2023-06-21T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.74
411893,Mariadale Estate,2023-06-21T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-21T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
411893,Mariadale Estate,2023-06-21T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
411893,Mariadale Estate,2023-06-21T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-21T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.79
411893,Mariadale Estate,2023-06-21T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
411893,Mariadale Estate,2023-06-21T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.13
411893,Mariadale Estate,2023-06-21T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.78
411893,Mariadale Estate,2023-06-21T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
411893,Mariadale Estate,2023-06-21T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.82
411893,Mariadale Estate,2023-06-21T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
411893,Mariadale Estate,2023-06-21T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
411893,Mariadale Estate,2023-06-21T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-21T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
411893,Mariadale Estate,2023-06-21T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
411893,Mariadale Estate,2023-06-21T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
411893,Mariadale Estate,2023-06-21T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.04
411893,Mariadale Estate,2023-06-21T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.79
411893,Mariadale Estate,2023-06-21T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
411893,Mariadale Estate,2023-06-21T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.98
411893,Mariadale Estate,2023-06-21T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-21T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
411893,Mariadale Estate,2023-06-21T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
411893,Mariadale Estate,2023-06-21T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
411893,Mariadale Estate,2023-06-21T19:00:00.000+00:00,transformer,,Temperature,C,34.1
411893,Mariadale Estate,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
411893,Mariadale Estate,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
411893,Mariadale Estate,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
411893,Mariadale Estate,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
411893,Mariadale Estate,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
411893,Mariadale Estate,2023-06-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
411893,Mariadale Estate,2023-06-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
411893,Mariadale Estate,2023-06-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.84
411893,Mariadale Estate,2023-06-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.9
411893,Mariadale Estate,2023-06-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,5.47
411893,Mariadale Estate,2023-06-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.54
411893,Mariadale Estate,2023-06-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
411893,Mariadale Estate,2023-06-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
411893,Mariadale Estate,2023-06-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
411893,Mariadale Estate,2023-06-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
411893,Mariadale Estate,2023-06-21T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
411893,Mariadale Estate,2023-06-21T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-06-21T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.42
411893,Mariadale Estate,2023-06-21T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.91
411893,Mariadale Estate,2023-06-21T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
411893,Mariadale Estate,2023-06-21T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.5
411893,Mariadale Estate,2023-06-21T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-21T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-21T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
411893,Mariadale Estate,2023-06-21T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
411893,Mariadale Estate,2023-06-21T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.9
411893,Mariadale Estate,2023-06-21T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
411893,Mariadale Estate,2023-06-21T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.32
411893,Mariadale Estate,2023-06-21T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.45
411893,Mariadale Estate,2023-06-21T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.03
411893,Mariadale Estate,2023-06-21T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.86
411893,Mariadale Estate,2023-06-21T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
411893,Mariadale Estate,2023-06-21T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
411893,Mariadale Estate,2023-06-21T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
411893,Mariadale Estate,2023-06-21T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
411893,Mariadale Estate,2023-06-21T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
411893,Mariadale Estate,2023-06-21T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
411893,Mariadale Estate,2023-06-21T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.22
411893,Mariadale Estate,2023-06-21T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.86
411893,Mariadale Estate,2023-06-21T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
411893,Mariadale Estate,2023-06-21T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.68
411893,Mariadale Estate,2023-06-21T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
411893,Mariadale Estate,2023-06-21T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-21T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
411893,Mariadale Estate,2023-06-21T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
411893,Mariadale Estate,2023-06-21T18:50:00.000+00:00,transformer,,Temperature,C,34.2
411893,Mariadale Estate,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
411893,Mariadale Estate,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
411893,Mariadale Estate,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
411893,Mariadale Estate,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
411893,Mariadale Estate,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
411893,Mariadale Estate,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
411893,Mariadale Estate,2023-06-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
411893,Mariadale Estate,2023-06-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
411893,Mariadale Estate,2023-06-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.97
411893,Mariadale Estate,2023-06-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.22
411893,Mariadale Estate,2023-06-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,9.46
411893,Mariadale Estate,2023-06-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.04
411893,Mariadale Estate,2023-06-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
411893,Mariadale Estate,2023-06-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
411893,Mariadale Estate,2023-06-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
411893,Mariadale Estate,2023-06-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
411893,Mariadale Estate,2023-06-21T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
411893,Mariadale Estate,2023-06-21T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
411893,Mariadale Estate,2023-06-21T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.42
411893,Mariadale Estate,2023-06-21T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.28
411893,Mariadale Estate,2023-06-21T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
411893,Mariadale Estate,2023-06-21T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.16
411893,Mariadale Estate,2023-06-21T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-21T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
411893,Mariadale Estate,2023-06-21T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
411893,Mariadale Estate,2023-06-21T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
411893,Mariadale Estate,2023-06-21T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.87
411893,Mariadale Estate,2023-06-21T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
411893,Mariadale Estate,2023-06-21T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.73
411893,Mariadale Estate,2023-06-21T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.48
411893,Mariadale Estate,2023-06-21T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.27
411893,Mariadale Estate,2023-06-21T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
411893,Mariadale Estate,2023-06-21T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
411893,Mariadale Estate,2023-06-21T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
411893,Mariadale Estate,2023-06-21T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
411893,Mariadale Estate,2023-06-21T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
411893,Mariadale Estate,2023-06-21T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
411893,Mariadale Estate,2023-06-21T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
411893,Mariadale Estate,2023-06-21T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.38
411893,Mariadale Estate,2023-06-21T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.87
411893,Mariadale Estate,2023-06-21T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.32
411893,Mariadale Estate,2023-06-21T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.61
411893,Mariadale Estate,2023-06-21T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-21T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-21T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
411893,Mariadale Estate,2023-06-21T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
411893,Mariadale Estate,2023-06-21T18:40:00.000+00:00,transformer,,Temperature,C,34.2
411893,Mariadale Estate,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
411893,Mariadale Estate,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
411893,Mariadale Estate,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
411893,Mariadale Estate,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
411893,Mariadale Estate,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
411893,Mariadale Estate,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
411893,Mariadale Estate,2023-06-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
411893,Mariadale Estate,2023-06-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
411893,Mariadale Estate,2023-06-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.52
411893,Mariadale Estate,2023-06-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.63
411893,Mariadale Estate,2023-06-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,8.27
411893,Mariadale Estate,2023-06-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.38
411893,Mariadale Estate,2023-06-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
411893,Mariadale Estate,2023-06-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
411893,Mariadale Estate,2023-06-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
411893,Mariadale Estate,2023-06-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
411893,Mariadale Estate,2023-06-21T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
411893,Mariadale Estate,2023-06-21T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
411893,Mariadale Estate,2023-06-21T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.77
411893,Mariadale Estate,2023-06-21T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.22
411893,Mariadale Estate,2023-06-21T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
411893,Mariadale Estate,2023-06-21T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.44
411893,Mariadale Estate,2023-06-21T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-21T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
411893,Mariadale Estate,2023-06-21T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
411893,Mariadale Estate,2023-06-21T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
411893,Mariadale Estate,2023-06-21T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-6.07
411893,Mariadale Estate,2023-06-21T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
411893,Mariadale Estate,2023-06-21T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.7
411893,Mariadale Estate,2023-06-21T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-6.19
411893,Mariadale Estate,2023-06-21T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.62
411893,Mariadale Estate,2023-06-21T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
411893,Mariadale Estate,2023-06-21T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
411893,Mariadale Estate,2023-06-21T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
411893,Mariadale Estate,2023-06-21T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
411893,Mariadale Estate,2023-06-21T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-21T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
411893,Mariadale Estate,2023-06-21T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
411893,Mariadale Estate,2023-06-21T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.08
411893,Mariadale Estate,2023-06-21T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.19
411893,Mariadale Estate,2023-06-21T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
411893,Mariadale Estate,2023-06-21T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.7
411893,Mariadale Estate,2023-06-21T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
411893,Mariadale Estate,2023-06-21T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
411893,Mariadale Estate,2023-06-21T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
411893,Mariadale Estate,2023-06-21T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
411893,Mariadale Estate,2023-06-21T18:30:00.000+00:00,transformer,,Temperature,C,34.2
411893,Mariadale Estate,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
411893,Mariadale Estate,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
411893,Mariadale Estate,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
411893,Mariadale Estate,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
411893,Mariadale Estate,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
411893,Mariadale Estate,2023-06-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
411893,Mariadale Estate,2023-06-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
411893,Mariadale Estate,2023-06-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.55
411893,Mariadale Estate,2023-06-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.6
411893,Mariadale Estate,2023-06-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,10.27
411893,Mariadale Estate,2023-06-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.72
411893,Mariadale Estate,2023-06-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
411893,Mariadale Estate,2023-06-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
411893,Mariadale Estate,2023-06-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
411893,Mariadale Estate,2023-06-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
411893,Mariadale Estate,2023-06-21T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
411893,Mariadale Estate,2023-06-21T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-21T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.27
411893,Mariadale Estate,2023-06-21T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.6
411893,Mariadale Estate,2023-06-21T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
411893,Mariadale Estate,2023-06-21T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.81
411893,Mariadale Estate,2023-06-21T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-21T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
411893,Mariadale Estate,2023-06-21T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
411893,Mariadale Estate,2023-06-21T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
411893,Mariadale Estate,2023-06-21T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.32
411893,Mariadale Estate,2023-06-21T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
411893,Mariadale Estate,2023-06-21T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.54
411893,Mariadale Estate,2023-06-21T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.72
411893,Mariadale Estate,2023-06-21T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
411893,Mariadale Estate,2023-06-21T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
411893,Mariadale Estate,2023-06-21T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
411893,Mariadale Estate,2023-06-21T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
411893,Mariadale Estate,2023-06-21T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
411893,Mariadale Estate,2023-06-21T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-21T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.67
411893,Mariadale Estate,2023-06-21T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
411893,Mariadale Estate,2023-06-21T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.23
411893,Mariadale Estate,2023-06-21T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.24
411893,Mariadale Estate,2023-06-21T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.36
411893,Mariadale Estate,2023-06-21T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.29
411893,Mariadale Estate,2023-06-21T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
411893,Mariadale Estate,2023-06-21T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
411893,Mariadale Estate,2023-06-21T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
411893,Mariadale Estate,2023-06-21T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-21T18:20:00.000+00:00,transformer,,Temperature,C,34.3
411893,Mariadale Estate,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
411893,Mariadale Estate,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
411893,Mariadale Estate,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
411893,Mariadale Estate,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
411893,Mariadale Estate,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
411893,Mariadale Estate,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
411893,Mariadale Estate,2023-06-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.77
411893,Mariadale Estate,2023-06-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
411893,Mariadale Estate,2023-06-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.04
411893,Mariadale Estate,2023-06-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.56
411893,Mariadale Estate,2023-06-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,6.57
411893,Mariadale Estate,2023-06-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.82
411893,Mariadale Estate,2023-06-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
411893,Mariadale Estate,2023-06-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
411893,Mariadale Estate,2023-06-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
411893,Mariadale Estate,2023-06-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
411893,Mariadale Estate,2023-06-21T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
411893,Mariadale Estate,2023-06-21T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
411893,Mariadale Estate,2023-06-21T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.46
411893,Mariadale Estate,2023-06-21T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.6
411893,Mariadale Estate,2023-06-21T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
411893,Mariadale Estate,2023-06-21T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.73
411893,Mariadale Estate,2023-06-21T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-21T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
411893,Mariadale Estate,2023-06-21T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-21T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
411893,Mariadale Estate,2023-06-21T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.07
411893,Mariadale Estate,2023-06-21T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
411893,Mariadale Estate,2023-06-21T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.56
411893,Mariadale Estate,2023-06-21T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.87
411893,Mariadale Estate,2023-06-21T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.86
411893,Mariadale Estate,2023-06-21T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
411893,Mariadale Estate,2023-06-21T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
411893,Mariadale Estate,2023-06-21T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
411893,Mariadale Estate,2023-06-21T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
411893,Mariadale Estate,2023-06-21T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-21T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.53
411893,Mariadale Estate,2023-06-21T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
411893,Mariadale Estate,2023-06-21T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.73
411893,Mariadale Estate,2023-06-21T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.25
411893,Mariadale Estate,2023-06-21T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.44
411893,Mariadale Estate,2023-06-21T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.83
411893,Mariadale Estate,2023-06-21T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
411893,Mariadale Estate,2023-06-21T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
411893,Mariadale Estate,2023-06-21T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
411893,Mariadale Estate,2023-06-21T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
411893,Mariadale Estate,2023-06-21T18:10:00.000+00:00,transformer,,Temperature,C,34.3
411893,Mariadale Estate,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
411893,Mariadale Estate,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
411893,Mariadale Estate,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
411893,Mariadale Estate,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
411893,Mariadale Estate,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
411893,Mariadale Estate,2023-06-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.32
411893,Mariadale Estate,2023-06-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
411893,Mariadale Estate,2023-06-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.75
411893,Mariadale Estate,2023-06-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.72
411893,Mariadale Estate,2023-06-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,6.45
411893,Mariadale Estate,2023-06-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.03
411893,Mariadale Estate,2023-06-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
411893,Mariadale Estate,2023-06-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
411893,Mariadale Estate,2023-06-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
411893,Mariadale Estate,2023-06-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
411893,Mariadale Estate,2023-06-21T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
411893,Mariadale Estate,2023-06-21T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
411893,Mariadale Estate,2023-06-21T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.99
411893,Mariadale Estate,2023-06-21T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.39
411893,Mariadale Estate,2023-06-21T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
411893,Mariadale Estate,2023-06-21T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.06
411893,Mariadale Estate,2023-06-21T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-21T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
411893,Mariadale Estate,2023-06-21T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
411893,Mariadale Estate,2023-06-21T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
411893,Mariadale Estate,2023-06-21T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.74
411893,Mariadale Estate,2023-06-21T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
411893,Mariadale Estate,2023-06-21T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.6
411893,Mariadale Estate,2023-06-21T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.85
411893,Mariadale Estate,2023-06-21T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.31
411893,Mariadale Estate,2023-06-21T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.08
411893,Mariadale Estate,2023-06-21T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
411893,Mariadale Estate,2023-06-21T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
411893,Mariadale Estate,2023-06-21T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
411893,Mariadale Estate,2023-06-21T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
411893,Mariadale Estate,2023-06-21T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.28
411893,Mariadale Estate,2023-06-21T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
411893,Mariadale Estate,2023-06-21T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.68
411893,Mariadale Estate,2023-06-21T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.29
411893,Mariadale Estate,2023-06-21T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.62
411893,Mariadale Estate,2023-06-21T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.73
411893,Mariadale Estate,2023-06-21T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
411893,Mariadale Estate,2023-06-21T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
411893,Mariadale Estate,2023-06-21T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
411893,Mariadale Estate,2023-06-21T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
411893,Mariadale Estate,2023-06-21T18:00:00.000+00:00,transformer,,Temperature,C,34.3
411893,Mariadale Estate,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
411893,Mariadale Estate,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
411893,Mariadale Estate,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
411893,Mariadale Estate,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
411893,Mariadale Estate,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
411893,Mariadale Estate,2023-06-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
411893,Mariadale Estate,2023-06-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
411893,Mariadale Estate,2023-06-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.26
411893,Mariadale Estate,2023-06-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.53
411893,Mariadale Estate,2023-06-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,7.49
411893,Mariadale Estate,2023-06-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.87
411893,Mariadale Estate,2023-06-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
411893,Mariadale Estate,2023-06-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
411893,Mariadale Estate,2023-06-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
411893,Mariadale Estate,2023-06-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
411893,Mariadale Estate,2023-06-21T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.24
411893,Mariadale Estate,2023-06-21T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
411893,Mariadale Estate,2023-06-21T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.9
411893,Mariadale Estate,2023-06-21T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.45
411893,Mariadale Estate,2023-06-21T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
411893,Mariadale Estate,2023-06-21T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.0
411893,Mariadale Estate,2023-06-21T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-21T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
411893,Mariadale Estate,2023-06-21T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
411893,Mariadale Estate,2023-06-21T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
411893,Mariadale Estate,2023-06-21T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.01
411893,Mariadale Estate,2023-06-21T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
411893,Mariadale Estate,2023-06-21T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.19
411893,Mariadale Estate,2023-06-21T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.53
411893,Mariadale Estate,2023-06-21T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.53
411893,Mariadale Estate,2023-06-21T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.61
411893,Mariadale Estate,2023-06-21T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
411893,Mariadale Estate,2023-06-21T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
411893,Mariadale Estate,2023-06-21T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
411893,Mariadale Estate,2023-06-21T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
411893,Mariadale Estate,2023-06-21T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.89
411893,Mariadale Estate,2023-06-21T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
411893,Mariadale Estate,2023-06-21T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.93
411893,Mariadale Estate,2023-06-21T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.13
411893,Mariadale Estate,2023-06-21T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.89
411893,Mariadale Estate,2023-06-21T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.0
411893,Mariadale Estate,2023-06-21T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
411893,Mariadale Estate,2023-06-21T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
411893,Mariadale Estate,2023-06-21T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
411893,Mariadale Estate,2023-06-21T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-21T17:50:00.000+00:00,transformer,,Temperature,C,34.3
411893,Mariadale Estate,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
411893,Mariadale Estate,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
411893,Mariadale Estate,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
411893,Mariadale Estate,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
411893,Mariadale Estate,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
411893,Mariadale Estate,2023-06-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
411893,Mariadale Estate,2023-06-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
411893,Mariadale Estate,2023-06-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.01
411893,Mariadale Estate,2023-06-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.11
411893,Mariadale Estate,2023-06-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,8.04
411893,Mariadale Estate,2023-06-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.62
411893,Mariadale Estate,2023-06-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
411893,Mariadale Estate,2023-06-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
411893,Mariadale Estate,2023-06-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
411893,Mariadale Estate,2023-06-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
411893,Mariadale Estate,2023-06-21T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.13
411893,Mariadale Estate,2023-06-21T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-21T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.53
411893,Mariadale Estate,2023-06-21T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.37
411893,Mariadale Estate,2023-06-21T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.12
411893,Mariadale Estate,2023-06-21T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.37
411893,Mariadale Estate,2023-06-21T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
411893,Mariadale Estate,2023-06-21T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
411893,Mariadale Estate,2023-06-21T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-21T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-21T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.31
411893,Mariadale Estate,2023-06-21T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
411893,Mariadale Estate,2023-06-21T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.03
411893,Mariadale Estate,2023-06-21T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.16
411893,Mariadale Estate,2023-06-21T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.48
411893,Mariadale Estate,2023-06-21T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.81
411893,Mariadale Estate,2023-06-21T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
411893,Mariadale Estate,2023-06-21T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
411893,Mariadale Estate,2023-06-21T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
411893,Mariadale Estate,2023-06-21T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
411893,Mariadale Estate,2023-06-21T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.68
411893,Mariadale Estate,2023-06-21T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
411893,Mariadale Estate,2023-06-21T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.91
411893,Mariadale Estate,2023-06-21T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.57
411893,Mariadale Estate,2023-06-21T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
411893,Mariadale Estate,2023-06-21T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.65
411893,Mariadale Estate,2023-06-21T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
411893,Mariadale Estate,2023-06-21T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
411893,Mariadale Estate,2023-06-21T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
411893,Mariadale Estate,2023-06-21T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-21T17:40:00.000+00:00,transformer,,Temperature,C,34.3
411893,Mariadale Estate,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
411893,Mariadale Estate,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
411893,Mariadale Estate,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
411893,Mariadale Estate,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
411893,Mariadale Estate,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
411893,Mariadale Estate,2023-06-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
411893,Mariadale Estate,2023-06-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
411893,Mariadale Estate,2023-06-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.47
411893,Mariadale Estate,2023-06-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.1
411893,Mariadale Estate,2023-06-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,9.64
411893,Mariadale Estate,2023-06-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.83
411893,Mariadale Estate,2023-06-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
411893,Mariadale Estate,2023-06-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
411893,Mariadale Estate,2023-06-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
411893,Mariadale Estate,2023-06-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
411893,Mariadale Estate,2023-06-21T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
411893,Mariadale Estate,2023-06-21T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
411893,Mariadale Estate,2023-06-21T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.75
