Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-21T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.49
411893,Mariadale Estate,2023-06-21T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
411893,Mariadale Estate,2023-06-21T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.04
411893,Mariadale Estate,2023-06-21T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
411893,Mariadale Estate,2023-06-21T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
411893,Mariadale Estate,2023-06-21T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-21T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
411893,Mariadale Estate,2023-06-21T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.77
411893,Mariadale Estate,2023-06-21T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
411893,Mariadale Estate,2023-06-21T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.1
411893,Mariadale Estate,2023-06-21T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.32
411893,Mariadale Estate,2023-06-21T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.32
411893,Mariadale Estate,2023-06-21T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.3
411893,Mariadale Estate,2023-06-21T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
411893,Mariadale Estate,2023-06-21T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
411893,Mariadale Estate,2023-06-21T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.7
411893,Mariadale Estate,2023-06-21T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
411893,Mariadale Estate,2023-06-21T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.71
411893,Mariadale Estate,2023-06-21T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
411893,Mariadale Estate,2023-06-21T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.98
411893,Mariadale Estate,2023-06-21T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.09
411893,Mariadale Estate,2023-06-21T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.11
411893,Mariadale Estate,2023-06-21T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.31
411893,Mariadale Estate,2023-06-21T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
411893,Mariadale Estate,2023-06-21T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
411893,Mariadale Estate,2023-06-21T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
411893,Mariadale Estate,2023-06-21T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
411893,Mariadale Estate,2023-06-21T17:30:00.000+00:00,transformer,,Temperature,C,34.3
411893,Mariadale Estate,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
411893,Mariadale Estate,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
411893,Mariadale Estate,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
411893,Mariadale Estate,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
411893,Mariadale Estate,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
411893,Mariadale Estate,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
411893,Mariadale Estate,2023-06-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
411893,Mariadale Estate,2023-06-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
411893,Mariadale Estate,2023-06-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.83
411893,Mariadale Estate,2023-06-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.9
411893,Mariadale Estate,2023-06-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,11.63
411893,Mariadale Estate,2023-06-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.65
411893,Mariadale Estate,2023-06-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
411893,Mariadale Estate,2023-06-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
411893,Mariadale Estate,2023-06-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
411893,Mariadale Estate,2023-06-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
411893,Mariadale Estate,2023-06-21T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
411893,Mariadale Estate,2023-06-21T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
411893,Mariadale Estate,2023-06-21T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.17
411893,Mariadale Estate,2023-06-21T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.8
411893,Mariadale Estate,2023-06-21T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
411893,Mariadale Estate,2023-06-21T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.72
411893,Mariadale Estate,2023-06-21T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
411893,Mariadale Estate,2023-06-21T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
411893,Mariadale Estate,2023-06-21T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
411893,Mariadale Estate,2023-06-21T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
411893,Mariadale Estate,2023-06-21T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.97
411893,Mariadale Estate,2023-06-21T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
411893,Mariadale Estate,2023-06-21T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.0
411893,Mariadale Estate,2023-06-21T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.81
411893,Mariadale Estate,2023-06-21T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.13
411893,Mariadale Estate,2023-06-21T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
411893,Mariadale Estate,2023-06-21T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
411893,Mariadale Estate,2023-06-21T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
411893,Mariadale Estate,2023-06-21T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
411893,Mariadale Estate,2023-06-21T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-21T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
411893,Mariadale Estate,2023-06-21T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
411893,Mariadale Estate,2023-06-21T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.44
411893,Mariadale Estate,2023-06-21T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.84
411893,Mariadale Estate,2023-06-21T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.24
411893,Mariadale Estate,2023-06-21T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.44
411893,Mariadale Estate,2023-06-21T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
411893,Mariadale Estate,2023-06-21T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-21T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-21T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
411893,Mariadale Estate,2023-06-21T17:20:00.000+00:00,transformer,,Temperature,C,34.3
411893,Mariadale Estate,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
411893,Mariadale Estate,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
411893,Mariadale Estate,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
411893,Mariadale Estate,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
411893,Mariadale Estate,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
411893,Mariadale Estate,2023-06-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
411893,Mariadale Estate,2023-06-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
411893,Mariadale Estate,2023-06-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.61
411893,Mariadale Estate,2023-06-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.46
411893,Mariadale Estate,2023-06-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,10.81
411893,Mariadale Estate,2023-06-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.12
411893,Mariadale Estate,2023-06-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
411893,Mariadale Estate,2023-06-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
411893,Mariadale Estate,2023-06-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
411893,Mariadale Estate,2023-06-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
411893,Mariadale Estate,2023-06-21T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
411893,Mariadale Estate,2023-06-21T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
411893,Mariadale Estate,2023-06-21T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.2
411893,Mariadale Estate,2023-06-21T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.63
411893,Mariadale Estate,2023-06-21T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
411893,Mariadale Estate,2023-06-21T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.78
411893,Mariadale Estate,2023-06-21T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
411893,Mariadale Estate,2023-06-21T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
411893,Mariadale Estate,2023-06-21T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
411893,Mariadale Estate,2023-06-21T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
411893,Mariadale Estate,2023-06-21T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.79
411893,Mariadale Estate,2023-06-21T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
411893,Mariadale Estate,2023-06-21T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
411893,Mariadale Estate,2023-06-21T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.99
411893,Mariadale Estate,2023-06-21T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.53
411893,Mariadale Estate,2023-06-21T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.3
411893,Mariadale Estate,2023-06-21T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
411893,Mariadale Estate,2023-06-21T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
411893,Mariadale Estate,2023-06-21T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.6
411893,Mariadale Estate,2023-06-21T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
411893,Mariadale Estate,2023-06-21T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.5
411893,Mariadale Estate,2023-06-21T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-06-21T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.61
411893,Mariadale Estate,2023-06-21T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.35
411893,Mariadale Estate,2023-06-21T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.69
411893,Mariadale Estate,2023-06-21T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.76
411893,Mariadale Estate,2023-06-21T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
411893,Mariadale Estate,2023-06-21T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-21T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
411893,Mariadale Estate,2023-06-21T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
411893,Mariadale Estate,2023-06-21T17:10:00.000+00:00,transformer,,Temperature,C,34.3
411893,Mariadale Estate,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
411893,Mariadale Estate,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
411893,Mariadale Estate,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
411893,Mariadale Estate,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
411893,Mariadale Estate,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
411893,Mariadale Estate,2023-06-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
411893,Mariadale Estate,2023-06-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
411893,Mariadale Estate,2023-06-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.72
411893,Mariadale Estate,2023-06-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.97
411893,Mariadale Estate,2023-06-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,10.87
411893,Mariadale Estate,2023-06-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.24
411893,Mariadale Estate,2023-06-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
411893,Mariadale Estate,2023-06-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
411893,Mariadale Estate,2023-06-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
411893,Mariadale Estate,2023-06-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
411893,Mariadale Estate,2023-06-21T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.77
411893,Mariadale Estate,2023-06-21T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
411893,Mariadale Estate,2023-06-21T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.46
411893,Mariadale Estate,2023-06-21T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.04
411893,Mariadale Estate,2023-06-21T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.07
411893,Mariadale Estate,2023-06-21T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.64
411893,Mariadale Estate,2023-06-21T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
411893,Mariadale Estate,2023-06-21T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
411893,Mariadale Estate,2023-06-21T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
411893,Mariadale Estate,2023-06-21T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
411893,Mariadale Estate,2023-06-21T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
411893,Mariadale Estate,2023-06-21T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
411893,Mariadale Estate,2023-06-21T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.99
411893,Mariadale Estate,2023-06-21T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.24
411893,Mariadale Estate,2023-06-21T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.6
411893,Mariadale Estate,2023-06-21T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
411893,Mariadale Estate,2023-06-21T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.3
411893,Mariadale Estate,2023-06-21T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-21T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.2
411893,Mariadale Estate,2023-06-21T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-21T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
411893,Mariadale Estate,2023-06-21T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
411893,Mariadale Estate,2023-06-21T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.78
411893,Mariadale Estate,2023-06-21T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.45
411893,Mariadale Estate,2023-06-21T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.97
411893,Mariadale Estate,2023-06-21T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.53
411893,Mariadale Estate,2023-06-21T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
411893,Mariadale Estate,2023-06-21T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
411893,Mariadale Estate,2023-06-21T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
411893,Mariadale Estate,2023-06-21T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
411893,Mariadale Estate,2023-06-21T17:00:00.000+00:00,transformer,,Temperature,C,34.3
411893,Mariadale Estate,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
411893,Mariadale Estate,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
411893,Mariadale Estate,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
411893,Mariadale Estate,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
411893,Mariadale Estate,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
411893,Mariadale Estate,2023-06-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
411893,Mariadale Estate,2023-06-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
411893,Mariadale Estate,2023-06-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.23
411893,Mariadale Estate,2023-06-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.73
411893,Mariadale Estate,2023-06-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,13.7
411893,Mariadale Estate,2023-06-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.25
411893,Mariadale Estate,2023-06-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
411893,Mariadale Estate,2023-06-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
411893,Mariadale Estate,2023-06-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
411893,Mariadale Estate,2023-06-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
411893,Mariadale Estate,2023-06-21T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
411893,Mariadale Estate,2023-06-21T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
411893,Mariadale Estate,2023-06-21T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.99
411893,Mariadale Estate,2023-06-21T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.66
411893,Mariadale Estate,2023-06-21T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.11
411893,Mariadale Estate,2023-06-21T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.74
411893,Mariadale Estate,2023-06-21T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
411893,Mariadale Estate,2023-06-21T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-21T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
411893,Mariadale Estate,2023-06-21T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
411893,Mariadale Estate,2023-06-21T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
411893,Mariadale Estate,2023-06-21T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
411893,Mariadale Estate,2023-06-21T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.43
411893,Mariadale Estate,2023-06-21T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.77
411893,Mariadale Estate,2023-06-21T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.55
411893,Mariadale Estate,2023-06-21T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
411893,Mariadale Estate,2023-06-21T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.0
411893,Mariadale Estate,2023-06-21T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
411893,Mariadale Estate,2023-06-21T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
411893,Mariadale Estate,2023-06-21T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-21T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
411893,Mariadale Estate,2023-06-21T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
411893,Mariadale Estate,2023-06-21T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.0
411893,Mariadale Estate,2023-06-21T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.33
411893,Mariadale Estate,2023-06-21T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.33
411893,Mariadale Estate,2023-06-21T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.06
411893,Mariadale Estate,2023-06-21T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
411893,Mariadale Estate,2023-06-21T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
411893,Mariadale Estate,2023-06-21T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-21T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
411893,Mariadale Estate,2023-06-21T16:50:00.000+00:00,transformer,,Temperature,C,34.3
411893,Mariadale Estate,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
411893,Mariadale Estate,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
411893,Mariadale Estate,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
411893,Mariadale Estate,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
411893,Mariadale Estate,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
411893,Mariadale Estate,2023-06-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
411893,Mariadale Estate,2023-06-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
411893,Mariadale Estate,2023-06-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.41
411893,Mariadale Estate,2023-06-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.76
411893,Mariadale Estate,2023-06-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.32
411893,Mariadale Estate,2023-06-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.24
411893,Mariadale Estate,2023-06-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
411893,Mariadale Estate,2023-06-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
411893,Mariadale Estate,2023-06-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
411893,Mariadale Estate,2023-06-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
411893,Mariadale Estate,2023-06-21T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
411893,Mariadale Estate,2023-06-21T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
411893,Mariadale Estate,2023-06-21T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.68
411893,Mariadale Estate,2023-06-21T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.02
411893,Mariadale Estate,2023-06-21T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.39
411893,Mariadale Estate,2023-06-21T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.05
411893,Mariadale Estate,2023-06-21T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
411893,Mariadale Estate,2023-06-21T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
411893,Mariadale Estate,2023-06-21T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
411893,Mariadale Estate,2023-06-21T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.4
411893,Mariadale Estate,2023-06-21T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.02
411893,Mariadale Estate,2023-06-21T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
411893,Mariadale Estate,2023-06-21T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,8.95
411893,Mariadale Estate,2023-06-21T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.44
411893,Mariadale Estate,2023-06-21T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.18
411893,Mariadale Estate,2023-06-21T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-3.26
411893,Mariadale Estate,2023-06-21T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.8
411893,Mariadale Estate,2023-06-21T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-21T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
411893,Mariadale Estate,2023-06-21T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.8
411893,Mariadale Estate,2023-06-21T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
411893,Mariadale Estate,2023-06-21T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
411893,Mariadale Estate,2023-06-21T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.91
411893,Mariadale Estate,2023-06-21T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.62
411893,Mariadale Estate,2023-06-21T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.54
411893,Mariadale Estate,2023-06-21T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.56
411893,Mariadale Estate,2023-06-21T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
411893,Mariadale Estate,2023-06-21T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
411893,Mariadale Estate,2023-06-21T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
411893,Mariadale Estate,2023-06-21T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
411893,Mariadale Estate,2023-06-21T16:40:00.000+00:00,transformer,,Temperature,C,34.2
411893,Mariadale Estate,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
411893,Mariadale Estate,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
411893,Mariadale Estate,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
411893,Mariadale Estate,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
411893,Mariadale Estate,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
411893,Mariadale Estate,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
411893,Mariadale Estate,2023-06-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
411893,Mariadale Estate,2023-06-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
411893,Mariadale Estate,2023-06-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.54
411893,Mariadale Estate,2023-06-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.08
411893,Mariadale Estate,2023-06-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,10.04
411893,Mariadale Estate,2023-06-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-11.87
411893,Mariadale Estate,2023-06-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,91.5
411893,Mariadale Estate,2023-06-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
411893,Mariadale Estate,2023-06-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
411893,Mariadale Estate,2023-06-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
411893,Mariadale Estate,2023-06-21T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
411893,Mariadale Estate,2023-06-21T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
411893,Mariadale Estate,2023-06-21T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.02
411893,Mariadale Estate,2023-06-21T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.14
411893,Mariadale Estate,2023-06-21T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.41
411893,Mariadale Estate,2023-06-21T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.47
411893,Mariadale Estate,2023-06-21T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
411893,Mariadale Estate,2023-06-21T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
411893,Mariadale Estate,2023-06-21T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
411893,Mariadale Estate,2023-06-21T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
411893,Mariadale Estate,2023-06-21T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
411893,Mariadale Estate,2023-06-21T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
411893,Mariadale Estate,2023-06-21T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.16
411893,Mariadale Estate,2023-06-21T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.57
411893,Mariadale Estate,2023-06-21T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.59
411893,Mariadale Estate,2023-06-21T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.25
411893,Mariadale Estate,2023-06-21T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
411893,Mariadale Estate,2023-06-21T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
411893,Mariadale Estate,2023-06-21T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
411893,Mariadale Estate,2023-06-21T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
411893,Mariadale Estate,2023-06-21T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
411893,Mariadale Estate,2023-06-21T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
411893,Mariadale Estate,2023-06-21T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.99
411893,Mariadale Estate,2023-06-21T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.12
411893,Mariadale Estate,2023-06-21T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.72
411893,Mariadale Estate,2023-06-21T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.03
411893,Mariadale Estate,2023-06-21T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
411893,Mariadale Estate,2023-06-21T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
411893,Mariadale Estate,2023-06-21T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-21T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
411893,Mariadale Estate,2023-06-21T16:30:00.000+00:00,transformer,,Temperature,C,34.1
411893,Mariadale Estate,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
411893,Mariadale Estate,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
411893,Mariadale Estate,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
411893,Mariadale Estate,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
411893,Mariadale Estate,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
411893,Mariadale Estate,2023-06-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
411893,Mariadale Estate,2023-06-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
411893,Mariadale Estate,2023-06-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.17
411893,Mariadale Estate,2023-06-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.83
411893,Mariadale Estate,2023-06-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,10.27
411893,Mariadale Estate,2023-06-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.76
411893,Mariadale Estate,2023-06-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
411893,Mariadale Estate,2023-06-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
411893,Mariadale Estate,2023-06-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
411893,Mariadale Estate,2023-06-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
411893,Mariadale Estate,2023-06-21T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.67
411893,Mariadale Estate,2023-06-21T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-06-21T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.74
411893,Mariadale Estate,2023-06-21T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.85
411893,Mariadale Estate,2023-06-21T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.92
411893,Mariadale Estate,2023-06-21T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.23
411893,Mariadale Estate,2023-06-21T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
411893,Mariadale Estate,2023-06-21T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
411893,Mariadale Estate,2023-06-21T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
411893,Mariadale Estate,2023-06-21T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
411893,Mariadale Estate,2023-06-21T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
411893,Mariadale Estate,2023-06-21T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
411893,Mariadale Estate,2023-06-21T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.55
411893,Mariadale Estate,2023-06-21T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.44
411893,Mariadale Estate,2023-06-21T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.75
411893,Mariadale Estate,2023-06-21T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.66
411893,Mariadale Estate,2023-06-21T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,61.1
411893,Mariadale Estate,2023-06-21T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-21T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.0
411893,Mariadale Estate,2023-06-21T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-21T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
411893,Mariadale Estate,2023-06-21T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-06-21T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.78
411893,Mariadale Estate,2023-06-21T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.5
411893,Mariadale Estate,2023-06-21T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.92
411893,Mariadale Estate,2023-06-21T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.38
411893,Mariadale Estate,2023-06-21T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
411893,Mariadale Estate,2023-06-21T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
411893,Mariadale Estate,2023-06-21T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-21T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
411893,Mariadale Estate,2023-06-21T16:20:00.000+00:00,transformer,,Temperature,C,34.1
411893,Mariadale Estate,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
411893,Mariadale Estate,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
411893,Mariadale Estate,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
411893,Mariadale Estate,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
411893,Mariadale Estate,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
411893,Mariadale Estate,2023-06-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
411893,Mariadale Estate,2023-06-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
411893,Mariadale Estate,2023-06-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.06
411893,Mariadale Estate,2023-06-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.79
411893,Mariadale Estate,2023-06-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.75
411893,Mariadale Estate,2023-06-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.27
411893,Mariadale Estate,2023-06-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
411893,Mariadale Estate,2023-06-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
411893,Mariadale Estate,2023-06-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
411893,Mariadale Estate,2023-06-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
411893,Mariadale Estate,2023-06-21T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
411893,Mariadale Estate,2023-06-21T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
411893,Mariadale Estate,2023-06-21T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.69
411893,Mariadale Estate,2023-06-21T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.9
411893,Mariadale Estate,2023-06-21T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
411893,Mariadale Estate,2023-06-21T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.17
411893,Mariadale Estate,2023-06-21T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
411893,Mariadale Estate,2023-06-21T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-21T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
411893,Mariadale Estate,2023-06-21T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
411893,Mariadale Estate,2023-06-21T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
411893,Mariadale Estate,2023-06-21T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
411893,Mariadale Estate,2023-06-21T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.26
411893,Mariadale Estate,2023-06-21T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.28
411893,Mariadale Estate,2023-06-21T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.21
411893,Mariadale Estate,2023-06-21T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.0
411893,Mariadale Estate,2023-06-21T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.5
411893,Mariadale Estate,2023-06-21T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
411893,Mariadale Estate,2023-06-21T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.0
411893,Mariadale Estate,2023-06-21T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
411893,Mariadale Estate,2023-06-21T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
411893,Mariadale Estate,2023-06-21T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
411893,Mariadale Estate,2023-06-21T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.99
411893,Mariadale Estate,2023-06-21T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.43
411893,Mariadale Estate,2023-06-21T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.5
411893,Mariadale Estate,2023-06-21T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.66
411893,Mariadale Estate,2023-06-21T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
411893,Mariadale Estate,2023-06-21T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-21T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-21T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
411893,Mariadale Estate,2023-06-21T16:10:00.000+00:00,transformer,,Temperature,C,34.0
411893,Mariadale Estate,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
411893,Mariadale Estate,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
411893,Mariadale Estate,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
411893,Mariadale Estate,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
411893,Mariadale Estate,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
411893,Mariadale Estate,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
411893,Mariadale Estate,2023-06-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
411893,Mariadale Estate,2023-06-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
411893,Mariadale Estate,2023-06-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.94
411893,Mariadale Estate,2023-06-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.61
411893,Mariadale Estate,2023-06-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
411893,Mariadale Estate,2023-06-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.83
411893,Mariadale Estate,2023-06-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
411893,Mariadale Estate,2023-06-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
411893,Mariadale Estate,2023-06-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
411893,Mariadale Estate,2023-06-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
411893,Mariadale Estate,2023-06-21T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
411893,Mariadale Estate,2023-06-21T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
411893,Mariadale Estate,2023-06-21T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.55
411893,Mariadale Estate,2023-06-21T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.86
411893,Mariadale Estate,2023-06-21T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
411893,Mariadale Estate,2023-06-21T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.2
411893,Mariadale Estate,2023-06-21T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
411893,Mariadale Estate,2023-06-21T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-21T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
411893,Mariadale Estate,2023-06-21T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
411893,Mariadale Estate,2023-06-21T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
411893,Mariadale Estate,2023-06-21T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
411893,Mariadale Estate,2023-06-21T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.44
411893,Mariadale Estate,2023-06-21T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.88
411893,Mariadale Estate,2023-06-21T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.46
411893,Mariadale Estate,2023-06-21T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.3
411893,Mariadale Estate,2023-06-21T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
411893,Mariadale Estate,2023-06-21T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
411893,Mariadale Estate,2023-06-21T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
411893,Mariadale Estate,2023-06-21T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
411893,Mariadale Estate,2023-06-21T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
411893,Mariadale Estate,2023-06-21T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
411893,Mariadale Estate,2023-06-21T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.09
411893,Mariadale Estate,2023-06-21T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.4
411893,Mariadale Estate,2023-06-21T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.97
411893,Mariadale Estate,2023-06-21T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.19
411893,Mariadale Estate,2023-06-21T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
411893,Mariadale Estate,2023-06-21T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-21T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-21T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
411893,Mariadale Estate,2023-06-21T16:00:00.000+00:00,transformer,,Temperature,C,34.0
411893,Mariadale Estate,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
411893,Mariadale Estate,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
411893,Mariadale Estate,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
411893,Mariadale Estate,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
411893,Mariadale Estate,2023-06-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
411893,Mariadale Estate,2023-06-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
411893,Mariadale Estate,2023-06-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.08
411893,Mariadale Estate,2023-06-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.15
411893,Mariadale Estate,2023-06-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,4.04
411893,Mariadale Estate,2023-06-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.7
411893,Mariadale Estate,2023-06-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
411893,Mariadale Estate,2023-06-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
411893,Mariadale Estate,2023-06-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
411893,Mariadale Estate,2023-06-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
411893,Mariadale Estate,2023-06-21T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.22
411893,Mariadale Estate,2023-06-21T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
411893,Mariadale Estate,2023-06-21T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.34
411893,Mariadale Estate,2023-06-21T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.24
411893,Mariadale Estate,2023-06-21T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
411893,Mariadale Estate,2023-06-21T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.76
411893,Mariadale Estate,2023-06-21T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
411893,Mariadale Estate,2023-06-21T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
411893,Mariadale Estate,2023-06-21T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
411893,Mariadale Estate,2023-06-21T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
411893,Mariadale Estate,2023-06-21T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.74
411893,Mariadale Estate,2023-06-21T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
411893,Mariadale Estate,2023-06-21T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.84
411893,Mariadale Estate,2023-06-21T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.1
411893,Mariadale Estate,2023-06-21T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
411893,Mariadale Estate,2023-06-21T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.04
411893,Mariadale Estate,2023-06-21T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
411893,Mariadale Estate,2023-06-21T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-21T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
411893,Mariadale Estate,2023-06-21T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
411893,Mariadale Estate,2023-06-21T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.48
411893,Mariadale Estate,2023-06-21T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
411893,Mariadale Estate,2023-06-21T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.9
411893,Mariadale Estate,2023-06-21T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.58
411893,Mariadale Estate,2023-06-21T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.44
411893,Mariadale Estate,2023-06-21T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.74
411893,Mariadale Estate,2023-06-21T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
411893,Mariadale Estate,2023-06-21T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
411893,Mariadale Estate,2023-06-21T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
411893,Mariadale Estate,2023-06-21T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
411893,Mariadale Estate,2023-06-21T15:50:00.000+00:00,transformer,,Temperature,C,33.9
411893,Mariadale Estate,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
411893,Mariadale Estate,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
411893,Mariadale Estate,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
411893,Mariadale Estate,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
411893,Mariadale Estate,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
411893,Mariadale Estate,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
411893,Mariadale Estate,2023-06-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
411893,Mariadale Estate,2023-06-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
411893,Mariadale Estate,2023-06-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.08
411893,Mariadale Estate,2023-06-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.92
411893,Mariadale Estate,2023-06-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,3.24
411893,Mariadale Estate,2023-06-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.54
411893,Mariadale Estate,2023-06-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
411893,Mariadale Estate,2023-06-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
411893,Mariadale Estate,2023-06-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
411893,Mariadale Estate,2023-06-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
411893,Mariadale Estate,2023-06-21T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.13
411893,Mariadale Estate,2023-06-21T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
411893,Mariadale Estate,2023-06-21T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.91
411893,Mariadale Estate,2023-06-21T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.3
411893,Mariadale Estate,2023-06-21T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
411893,Mariadale Estate,2023-06-21T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.03
411893,Mariadale Estate,2023-06-21T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
411893,Mariadale Estate,2023-06-21T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
411893,Mariadale Estate,2023-06-21T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
411893,Mariadale Estate,2023-06-21T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
411893,Mariadale Estate,2023-06-21T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.27
411893,Mariadale Estate,2023-06-21T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
411893,Mariadale Estate,2023-06-21T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.81
411893,Mariadale Estate,2023-06-21T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.05
