Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-21T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
411893,Mariadale Estate,2023-06-21T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.59
411893,Mariadale Estate,2023-06-21T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
411893,Mariadale Estate,2023-06-21T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-21T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
411893,Mariadale Estate,2023-06-21T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
411893,Mariadale Estate,2023-06-21T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.59
411893,Mariadale Estate,2023-06-21T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
411893,Mariadale Estate,2023-06-21T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.05
411893,Mariadale Estate,2023-06-21T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.39
411893,Mariadale Estate,2023-06-21T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.06
411893,Mariadale Estate,2023-06-21T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.67
411893,Mariadale Estate,2023-06-21T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
411893,Mariadale Estate,2023-06-21T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
411893,Mariadale Estate,2023-06-21T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
411893,Mariadale Estate,2023-06-21T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
411893,Mariadale Estate,2023-06-21T15:40:00.000+00:00,transformer,,Temperature,C,33.9
411893,Mariadale Estate,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
411893,Mariadale Estate,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
411893,Mariadale Estate,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
411893,Mariadale Estate,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
411893,Mariadale Estate,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
411893,Mariadale Estate,2023-06-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
411893,Mariadale Estate,2023-06-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
411893,Mariadale Estate,2023-06-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.77
411893,Mariadale Estate,2023-06-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.74
411893,Mariadale Estate,2023-06-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,0.46
411893,Mariadale Estate,2023-06-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.28
411893,Mariadale Estate,2023-06-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
411893,Mariadale Estate,2023-06-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
411893,Mariadale Estate,2023-06-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
411893,Mariadale Estate,2023-06-21T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.75
411893,Mariadale Estate,2023-06-21T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
411893,Mariadale Estate,2023-06-21T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.94
411893,Mariadale Estate,2023-06-21T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.46
411893,Mariadale Estate,2023-06-21T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
411893,Mariadale Estate,2023-06-21T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.61
411893,Mariadale Estate,2023-06-21T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
411893,Mariadale Estate,2023-06-21T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
411893,Mariadale Estate,2023-06-21T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
411893,Mariadale Estate,2023-06-21T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
411893,Mariadale Estate,2023-06-21T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.66
411893,Mariadale Estate,2023-06-21T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
411893,Mariadale Estate,2023-06-21T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.53
411893,Mariadale Estate,2023-06-21T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.53
411893,Mariadale Estate,2023-06-21T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
411893,Mariadale Estate,2023-06-21T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.32
411893,Mariadale Estate,2023-06-21T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
411893,Mariadale Estate,2023-06-21T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
411893,Mariadale Estate,2023-06-21T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-21T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
411893,Mariadale Estate,2023-06-21T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
411893,Mariadale Estate,2023-06-21T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-06-21T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.81
411893,Mariadale Estate,2023-06-21T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.7
411893,Mariadale Estate,2023-06-21T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.38
411893,Mariadale Estate,2023-06-21T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.06
411893,Mariadale Estate,2023-06-21T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
411893,Mariadale Estate,2023-06-21T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-21T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
411893,Mariadale Estate,2023-06-21T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-21T15:30:00.000+00:00,transformer,,Temperature,C,33.8
411893,Mariadale Estate,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
411893,Mariadale Estate,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
411893,Mariadale Estate,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
411893,Mariadale Estate,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
411893,Mariadale Estate,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
411893,Mariadale Estate,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
411893,Mariadale Estate,2023-06-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
411893,Mariadale Estate,2023-06-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
411893,Mariadale Estate,2023-06-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.27
411893,Mariadale Estate,2023-06-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.63
411893,Mariadale Estate,2023-06-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,0.52
411893,Mariadale Estate,2023-06-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.99
411893,Mariadale Estate,2023-06-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
411893,Mariadale Estate,2023-06-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
411893,Mariadale Estate,2023-06-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
411893,Mariadale Estate,2023-06-21T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.07
411893,Mariadale Estate,2023-06-21T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
411893,Mariadale Estate,2023-06-21T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.55
411893,Mariadale Estate,2023-06-21T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.22
411893,Mariadale Estate,2023-06-21T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
411893,Mariadale Estate,2023-06-21T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.23
411893,Mariadale Estate,2023-06-21T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-21T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
411893,Mariadale Estate,2023-06-21T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-21T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
411893,Mariadale Estate,2023-06-21T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.56
411893,Mariadale Estate,2023-06-21T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
411893,Mariadale Estate,2023-06-21T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.54
411893,Mariadale Estate,2023-06-21T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.23
411893,Mariadale Estate,2023-06-21T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
411893,Mariadale Estate,2023-06-21T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.55
411893,Mariadale Estate,2023-06-21T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
411893,Mariadale Estate,2023-06-21T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
411893,Mariadale Estate,2023-06-21T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-21T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
411893,Mariadale Estate,2023-06-21T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.37
411893,Mariadale Estate,2023-06-21T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
411893,Mariadale Estate,2023-06-21T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.55
411893,Mariadale Estate,2023-06-21T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.54
411893,Mariadale Estate,2023-06-21T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.28
411893,Mariadale Estate,2023-06-21T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.38
411893,Mariadale Estate,2023-06-21T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
411893,Mariadale Estate,2023-06-21T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
411893,Mariadale Estate,2023-06-21T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
411893,Mariadale Estate,2023-06-21T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-21T15:20:00.000+00:00,transformer,,Temperature,C,33.7
411893,Mariadale Estate,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
411893,Mariadale Estate,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
411893,Mariadale Estate,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
411893,Mariadale Estate,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
411893,Mariadale Estate,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
411893,Mariadale Estate,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
411893,Mariadale Estate,2023-06-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
411893,Mariadale Estate,2023-06-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
411893,Mariadale Estate,2023-06-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.64
411893,Mariadale Estate,2023-06-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.0
411893,Mariadale Estate,2023-06-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,0.68
411893,Mariadale Estate,2023-06-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.16
411893,Mariadale Estate,2023-06-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
411893,Mariadale Estate,2023-06-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
411893,Mariadale Estate,2023-06-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
411893,Mariadale Estate,2023-06-21T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.91
411893,Mariadale Estate,2023-06-21T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
411893,Mariadale Estate,2023-06-21T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.44
411893,Mariadale Estate,2023-06-21T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.3
411893,Mariadale Estate,2023-06-21T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
411893,Mariadale Estate,2023-06-21T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.36
411893,Mariadale Estate,2023-06-21T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
411893,Mariadale Estate,2023-06-21T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
411893,Mariadale Estate,2023-06-21T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
411893,Mariadale Estate,2023-06-21T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
411893,Mariadale Estate,2023-06-21T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.66
411893,Mariadale Estate,2023-06-21T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
411893,Mariadale Estate,2023-06-21T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.25
411893,Mariadale Estate,2023-06-21T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
411893,Mariadale Estate,2023-06-21T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
411893,Mariadale Estate,2023-06-21T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
411893,Mariadale Estate,2023-06-21T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
411893,Mariadale Estate,2023-06-21T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
411893,Mariadale Estate,2023-06-21T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-21T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
411893,Mariadale Estate,2023-06-21T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
411893,Mariadale Estate,2023-06-21T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
411893,Mariadale Estate,2023-06-21T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.11
411893,Mariadale Estate,2023-06-21T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.09
411893,Mariadale Estate,2023-06-21T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.29
411893,Mariadale Estate,2023-06-21T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.17
411893,Mariadale Estate,2023-06-21T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
411893,Mariadale Estate,2023-06-21T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
411893,Mariadale Estate,2023-06-21T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
411893,Mariadale Estate,2023-06-21T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
411893,Mariadale Estate,2023-06-21T15:10:00.000+00:00,transformer,,Temperature,C,33.6
411893,Mariadale Estate,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
411893,Mariadale Estate,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
411893,Mariadale Estate,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
411893,Mariadale Estate,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
411893,Mariadale Estate,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
411893,Mariadale Estate,2023-06-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.99
411893,Mariadale Estate,2023-06-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
411893,Mariadale Estate,2023-06-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.79
411893,Mariadale Estate,2023-06-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.19
411893,Mariadale Estate,2023-06-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.57
411893,Mariadale Estate,2023-06-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.32
411893,Mariadale Estate,2023-06-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
411893,Mariadale Estate,2023-06-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
411893,Mariadale Estate,2023-06-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
411893,Mariadale Estate,2023-06-21T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-06-21T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
411893,Mariadale Estate,2023-06-21T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.73
411893,Mariadale Estate,2023-06-21T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.16
411893,Mariadale Estate,2023-06-21T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
411893,Mariadale Estate,2023-06-21T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.49
411893,Mariadale Estate,2023-06-21T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-21T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-21T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
411893,Mariadale Estate,2023-06-21T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-21T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.34
411893,Mariadale Estate,2023-06-21T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
411893,Mariadale Estate,2023-06-21T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.15
411893,Mariadale Estate,2023-06-21T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.57
411893,Mariadale Estate,2023-06-21T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
411893,Mariadale Estate,2023-06-21T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
411893,Mariadale Estate,2023-06-21T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
411893,Mariadale Estate,2023-06-21T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
411893,Mariadale Estate,2023-06-21T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-21T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
411893,Mariadale Estate,2023-06-21T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
411893,Mariadale Estate,2023-06-21T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
411893,Mariadale Estate,2023-06-21T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.62
411893,Mariadale Estate,2023-06-21T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.09
411893,Mariadale Estate,2023-06-21T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.96
411893,Mariadale Estate,2023-06-21T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.19
411893,Mariadale Estate,2023-06-21T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
411893,Mariadale Estate,2023-06-21T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
411893,Mariadale Estate,2023-06-21T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
411893,Mariadale Estate,2023-06-21T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-21T15:00:00.000+00:00,transformer,,Temperature,C,33.5
411893,Mariadale Estate,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
411893,Mariadale Estate,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
411893,Mariadale Estate,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
411893,Mariadale Estate,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
411893,Mariadale Estate,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
411893,Mariadale Estate,2023-06-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.5
411893,Mariadale Estate,2023-06-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
411893,Mariadale Estate,2023-06-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.5
411893,Mariadale Estate,2023-06-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.68
411893,Mariadale Estate,2023-06-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.74
411893,Mariadale Estate,2023-06-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.49
411893,Mariadale Estate,2023-06-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
411893,Mariadale Estate,2023-06-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
411893,Mariadale Estate,2023-06-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
411893,Mariadale Estate,2023-06-21T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.66
411893,Mariadale Estate,2023-06-21T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
411893,Mariadale Estate,2023-06-21T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.95
411893,Mariadale Estate,2023-06-21T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.62
411893,Mariadale Estate,2023-06-21T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
411893,Mariadale Estate,2023-06-21T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.0
411893,Mariadale Estate,2023-06-21T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
411893,Mariadale Estate,2023-06-21T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
411893,Mariadale Estate,2023-06-21T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
411893,Mariadale Estate,2023-06-21T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
411893,Mariadale Estate,2023-06-21T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.71
411893,Mariadale Estate,2023-06-21T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
411893,Mariadale Estate,2023-06-21T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
411893,Mariadale Estate,2023-06-21T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
411893,Mariadale Estate,2023-06-21T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
411893,Mariadale Estate,2023-06-21T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
411893,Mariadale Estate,2023-06-21T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
411893,Mariadale Estate,2023-06-21T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
411893,Mariadale Estate,2023-06-21T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-21T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
411893,Mariadale Estate,2023-06-21T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
411893,Mariadale Estate,2023-06-21T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
411893,Mariadale Estate,2023-06-21T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.1
411893,Mariadale Estate,2023-06-21T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.91
411893,Mariadale Estate,2023-06-21T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.3
411893,Mariadale Estate,2023-06-21T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.54
411893,Mariadale Estate,2023-06-21T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
411893,Mariadale Estate,2023-06-21T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
411893,Mariadale Estate,2023-06-21T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
411893,Mariadale Estate,2023-06-21T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-21T14:50:00.000+00:00,transformer,,Temperature,C,33.3
411893,Mariadale Estate,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
411893,Mariadale Estate,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
411893,Mariadale Estate,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
411893,Mariadale Estate,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
411893,Mariadale Estate,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
411893,Mariadale Estate,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
411893,Mariadale Estate,2023-06-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.74
411893,Mariadale Estate,2023-06-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
411893,Mariadale Estate,2023-06-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.78
411893,Mariadale Estate,2023-06-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.36
411893,Mariadale Estate,2023-06-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.07
411893,Mariadale Estate,2023-06-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.3
411893,Mariadale Estate,2023-06-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
411893,Mariadale Estate,2023-06-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
411893,Mariadale Estate,2023-06-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
411893,Mariadale Estate,2023-06-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
411893,Mariadale Estate,2023-06-21T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
411893,Mariadale Estate,2023-06-21T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
411893,Mariadale Estate,2023-06-21T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.82
411893,Mariadale Estate,2023-06-21T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.24
411893,Mariadale Estate,2023-06-21T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
411893,Mariadale Estate,2023-06-21T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.0
411893,Mariadale Estate,2023-06-21T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-21T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
411893,Mariadale Estate,2023-06-21T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
411893,Mariadale Estate,2023-06-21T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
411893,Mariadale Estate,2023-06-21T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.25
411893,Mariadale Estate,2023-06-21T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
411893,Mariadale Estate,2023-06-21T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
411893,Mariadale Estate,2023-06-21T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
411893,Mariadale Estate,2023-06-21T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
411893,Mariadale Estate,2023-06-21T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
411893,Mariadale Estate,2023-06-21T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
411893,Mariadale Estate,2023-06-21T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
411893,Mariadale Estate,2023-06-21T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
411893,Mariadale Estate,2023-06-21T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-21T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
411893,Mariadale Estate,2023-06-21T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-21T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.29
411893,Mariadale Estate,2023-06-21T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.32
411893,Mariadale Estate,2023-06-21T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.85
411893,Mariadale Estate,2023-06-21T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.07
411893,Mariadale Estate,2023-06-21T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
411893,Mariadale Estate,2023-06-21T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
411893,Mariadale Estate,2023-06-21T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
411893,Mariadale Estate,2023-06-21T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-21T14:40:00.000+00:00,transformer,,Temperature,C,33.2
411893,Mariadale Estate,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
411893,Mariadale Estate,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
411893,Mariadale Estate,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
411893,Mariadale Estate,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
411893,Mariadale Estate,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
411893,Mariadale Estate,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
411893,Mariadale Estate,2023-06-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.04
411893,Mariadale Estate,2023-06-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
411893,Mariadale Estate,2023-06-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.58
411893,Mariadale Estate,2023-06-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.27
411893,Mariadale Estate,2023-06-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.66
411893,Mariadale Estate,2023-06-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.06
411893,Mariadale Estate,2023-06-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
411893,Mariadale Estate,2023-06-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
411893,Mariadale Estate,2023-06-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
411893,Mariadale Estate,2023-06-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
411893,Mariadale Estate,2023-06-21T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.69
411893,Mariadale Estate,2023-06-21T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
411893,Mariadale Estate,2023-06-21T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.91
411893,Mariadale Estate,2023-06-21T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.42
411893,Mariadale Estate,2023-06-21T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
411893,Mariadale Estate,2023-06-21T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.95
411893,Mariadale Estate,2023-06-21T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-21T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
411893,Mariadale Estate,2023-06-21T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
411893,Mariadale Estate,2023-06-21T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-21T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,7.59
411893,Mariadale Estate,2023-06-21T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
411893,Mariadale Estate,2023-06-21T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.19
411893,Mariadale Estate,2023-06-21T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.8
411893,Mariadale Estate,2023-06-21T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
411893,Mariadale Estate,2023-06-21T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.14
411893,Mariadale Estate,2023-06-21T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.8
411893,Mariadale Estate,2023-06-21T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
411893,Mariadale Estate,2023-06-21T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
411893,Mariadale Estate,2023-06-21T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
411893,Mariadale Estate,2023-06-21T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
411893,Mariadale Estate,2023-06-21T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-06-21T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.38
411893,Mariadale Estate,2023-06-21T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.81
411893,Mariadale Estate,2023-06-21T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.35
411893,Mariadale Estate,2023-06-21T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.89
411893,Mariadale Estate,2023-06-21T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
411893,Mariadale Estate,2023-06-21T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-21T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
411893,Mariadale Estate,2023-06-21T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-21T14:30:00.000+00:00,transformer,,Temperature,C,33.1
411893,Mariadale Estate,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
411893,Mariadale Estate,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
411893,Mariadale Estate,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
411893,Mariadale Estate,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
411893,Mariadale Estate,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
411893,Mariadale Estate,2023-06-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.36
411893,Mariadale Estate,2023-06-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
411893,Mariadale Estate,2023-06-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.1
411893,Mariadale Estate,2023-06-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.43
411893,Mariadale Estate,2023-06-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,0.33
411893,Mariadale Estate,2023-06-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,0.3
411893,Mariadale Estate,2023-06-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
411893,Mariadale Estate,2023-06-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
411893,Mariadale Estate,2023-06-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
411893,Mariadale Estate,2023-06-21T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
411893,Mariadale Estate,2023-06-21T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
411893,Mariadale Estate,2023-06-21T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.97
411893,Mariadale Estate,2023-06-21T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.12
411893,Mariadale Estate,2023-06-21T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.0
411893,Mariadale Estate,2023-06-21T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.7
411893,Mariadale Estate,2023-06-21T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-21T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
411893,Mariadale Estate,2023-06-21T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
411893,Mariadale Estate,2023-06-21T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-21T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.07
411893,Mariadale Estate,2023-06-21T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
411893,Mariadale Estate,2023-06-21T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.94
411893,Mariadale Estate,2023-06-21T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
411893,Mariadale Estate,2023-06-21T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.66
411893,Mariadale Estate,2023-06-21T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
411893,Mariadale Estate,2023-06-21T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.3
411893,Mariadale Estate,2023-06-21T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
411893,Mariadale Estate,2023-06-21T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
411893,Mariadale Estate,2023-06-21T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
411893,Mariadale Estate,2023-06-21T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
411893,Mariadale Estate,2023-06-21T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
411893,Mariadale Estate,2023-06-21T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.29
411893,Mariadale Estate,2023-06-21T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.96
411893,Mariadale Estate,2023-06-21T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.47
411893,Mariadale Estate,2023-06-21T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.44
411893,Mariadale Estate,2023-06-21T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
411893,Mariadale Estate,2023-06-21T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
411893,Mariadale Estate,2023-06-21T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
411893,Mariadale Estate,2023-06-21T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
411893,Mariadale Estate,2023-06-21T14:20:00.000+00:00,transformer,,Temperature,C,33.0
411893,Mariadale Estate,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
411893,Mariadale Estate,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
411893,Mariadale Estate,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
411893,Mariadale Estate,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
411893,Mariadale Estate,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
411893,Mariadale Estate,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
411893,Mariadale Estate,2023-06-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.61
411893,Mariadale Estate,2023-06-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
411893,Mariadale Estate,2023-06-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.32
411893,Mariadale Estate,2023-06-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.15
411893,Mariadale Estate,2023-06-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,3.18
411893,Mariadale Estate,2023-06-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,0.34
411893,Mariadale Estate,2023-06-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
411893,Mariadale Estate,2023-06-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
411893,Mariadale Estate,2023-06-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
411893,Mariadale Estate,2023-06-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
411893,Mariadale Estate,2023-06-21T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
411893,Mariadale Estate,2023-06-21T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-21T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.23
411893,Mariadale Estate,2023-06-21T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.82
411893,Mariadale Estate,2023-06-21T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
411893,Mariadale Estate,2023-06-21T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.69
411893,Mariadale Estate,2023-06-21T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
411893,Mariadale Estate,2023-06-21T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
411893,Mariadale Estate,2023-06-21T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
411893,Mariadale Estate,2023-06-21T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-21T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,6.82
411893,Mariadale Estate,2023-06-21T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
411893,Mariadale Estate,2023-06-21T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.49
411893,Mariadale Estate,2023-06-21T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
411893,Mariadale Estate,2023-06-21T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
411893,Mariadale Estate,2023-06-21T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
411893,Mariadale Estate,2023-06-21T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
411893,Mariadale Estate,2023-06-21T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
411893,Mariadale Estate,2023-06-21T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-21T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-21T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
411893,Mariadale Estate,2023-06-21T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
411893,Mariadale Estate,2023-06-21T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.42
411893,Mariadale Estate,2023-06-21T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.75
411893,Mariadale Estate,2023-06-21T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.91
411893,Mariadale Estate,2023-06-21T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.69
411893,Mariadale Estate,2023-06-21T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
411893,Mariadale Estate,2023-06-21T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
411893,Mariadale Estate,2023-06-21T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
411893,Mariadale Estate,2023-06-21T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
411893,Mariadale Estate,2023-06-21T14:10:00.000+00:00,transformer,,Temperature,C,32.8
411893,Mariadale Estate,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
411893,Mariadale Estate,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
411893,Mariadale Estate,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
411893,Mariadale Estate,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
411893,Mariadale Estate,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
411893,Mariadale Estate,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
411893,Mariadale Estate,2023-06-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.83
411893,Mariadale Estate,2023-06-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
411893,Mariadale Estate,2023-06-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.16
411893,Mariadale Estate,2023-06-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,0.0
411893,Mariadale Estate,2023-06-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,0.36
411893,Mariadale Estate,2023-06-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.45
411893,Mariadale Estate,2023-06-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
411893,Mariadale Estate,2023-06-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
411893,Mariadale Estate,2023-06-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
411893,Mariadale Estate,2023-06-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
411893,Mariadale Estate,2023-06-21T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,1.75
411893,Mariadale Estate,2023-06-21T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
411893,Mariadale Estate,2023-06-21T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.34
411893,Mariadale Estate,2023-06-21T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
411893,Mariadale Estate,2023-06-21T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
411893,Mariadale Estate,2023-06-21T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.2
411893,Mariadale Estate,2023-06-21T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-21T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
411893,Mariadale Estate,2023-06-21T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
411893,Mariadale Estate,2023-06-21T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
411893,Mariadale Estate,2023-06-21T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.77
411893,Mariadale Estate,2023-06-21T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
411893,Mariadale Estate,2023-06-21T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-6.59
411893,Mariadale Estate,2023-06-21T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
411893,Mariadale Estate,2023-06-21T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
411893,Mariadale Estate,2023-06-21T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.62
411893,Mariadale Estate,2023-06-21T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,43.2
411893,Mariadale Estate,2023-06-21T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
411893,Mariadale Estate,2023-06-21T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-21T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
411893,Mariadale Estate,2023-06-21T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
411893,Mariadale Estate,2023-06-21T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
411893,Mariadale Estate,2023-06-21T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.45
411893,Mariadale Estate,2023-06-21T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.29
411893,Mariadale Estate,2023-06-21T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.14
411893,Mariadale Estate,2023-06-21T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.11
411893,Mariadale Estate,2023-06-21T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
411893,Mariadale Estate,2023-06-21T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
411893,Mariadale Estate,2023-06-21T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
411893,Mariadale Estate,2023-06-21T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
411893,Mariadale Estate,2023-06-21T14:00:00.000+00:00,transformer,,Temperature,C,32.7
411893,Mariadale Estate,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
411893,Mariadale Estate,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
411893,Mariadale Estate,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
411893,Mariadale Estate,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
411893,Mariadale Estate,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
411893,Mariadale Estate,2023-06-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.73
411893,Mariadale Estate,2023-06-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
411893,Mariadale Estate,2023-06-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
411893,Mariadale Estate,2023-06-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,2.35
411893,Mariadale Estate,2023-06-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.67
411893,Mariadale Estate,2023-06-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,1.31
411893,Mariadale Estate,2023-06-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
411893,Mariadale Estate,2023-06-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
411893,Mariadale Estate,2023-06-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
411893,Mariadale Estate,2023-06-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-21T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.85
411893,Mariadale Estate,2023-06-21T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
411893,Mariadale Estate,2023-06-21T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.0
411893,Mariadale Estate,2023-06-21T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.65
411893,Mariadale Estate,2023-06-21T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
411893,Mariadale Estate,2023-06-21T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.1
411893,Mariadale Estate,2023-06-21T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-21T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
411893,Mariadale Estate,2023-06-21T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-21T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-21T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.22
411893,Mariadale Estate,2023-06-21T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
411893,Mariadale Estate,2023-06-21T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.85
411893,Mariadale Estate,2023-06-21T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
411893,Mariadale Estate,2023-06-21T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
411893,Mariadale Estate,2023-06-21T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
411893,Mariadale Estate,2023-06-21T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
411893,Mariadale Estate,2023-06-21T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
411893,Mariadale Estate,2023-06-21T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-21T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
411893,Mariadale Estate,2023-06-21T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-06-21T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
411893,Mariadale Estate,2023-06-21T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.86
411893,Mariadale Estate,2023-06-21T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.98
411893,Mariadale Estate,2023-06-21T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.03
411893,Mariadale Estate,2023-06-21T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.5
