Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-21T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
411893,Mariadale Estate,2023-06-21T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
411893,Mariadale Estate,2023-06-21T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-21T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
411893,Mariadale Estate,2023-06-21T13:50:00.000+00:00,transformer,,Temperature,C,32.6
411893,Mariadale Estate,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
411893,Mariadale Estate,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
411893,Mariadale Estate,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
411893,Mariadale Estate,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
411893,Mariadale Estate,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
411893,Mariadale Estate,2023-06-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.75
411893,Mariadale Estate,2023-06-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
411893,Mariadale Estate,2023-06-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.01
411893,Mariadale Estate,2023-06-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.44
411893,Mariadale Estate,2023-06-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,3.27
411893,Mariadale Estate,2023-06-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.07
411893,Mariadale Estate,2023-06-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
411893,Mariadale Estate,2023-06-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
411893,Mariadale Estate,2023-06-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
411893,Mariadale Estate,2023-06-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
411893,Mariadale Estate,2023-06-21T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
411893,Mariadale Estate,2023-06-21T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
411893,Mariadale Estate,2023-06-21T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.93
411893,Mariadale Estate,2023-06-21T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.26
411893,Mariadale Estate,2023-06-21T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
411893,Mariadale Estate,2023-06-21T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.54
411893,Mariadale Estate,2023-06-21T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-21T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
411893,Mariadale Estate,2023-06-21T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-21T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-21T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.02
411893,Mariadale Estate,2023-06-21T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
411893,Mariadale Estate,2023-06-21T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
411893,Mariadale Estate,2023-06-21T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.18
411893,Mariadale Estate,2023-06-21T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
411893,Mariadale Estate,2023-06-21T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
411893,Mariadale Estate,2023-06-21T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
411893,Mariadale Estate,2023-06-21T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-21T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-21T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-21T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
411893,Mariadale Estate,2023-06-21T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
411893,Mariadale Estate,2023-06-21T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.58
411893,Mariadale Estate,2023-06-21T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.1
411893,Mariadale Estate,2023-06-21T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.42
411893,Mariadale Estate,2023-06-21T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.38
411893,Mariadale Estate,2023-06-21T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
411893,Mariadale Estate,2023-06-21T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
411893,Mariadale Estate,2023-06-21T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
411893,Mariadale Estate,2023-06-21T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-21T13:40:00.000+00:00,transformer,,Temperature,C,32.6
411893,Mariadale Estate,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
411893,Mariadale Estate,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
411893,Mariadale Estate,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
411893,Mariadale Estate,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
411893,Mariadale Estate,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
411893,Mariadale Estate,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
411893,Mariadale Estate,2023-06-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
411893,Mariadale Estate,2023-06-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
411893,Mariadale Estate,2023-06-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.6
411893,Mariadale Estate,2023-06-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.54
411893,Mariadale Estate,2023-06-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,3.79
411893,Mariadale Estate,2023-06-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.24
411893,Mariadale Estate,2023-06-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
411893,Mariadale Estate,2023-06-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
411893,Mariadale Estate,2023-06-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
411893,Mariadale Estate,2023-06-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
411893,Mariadale Estate,2023-06-21T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
411893,Mariadale Estate,2023-06-21T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
411893,Mariadale Estate,2023-06-21T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.88
411893,Mariadale Estate,2023-06-21T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.96
411893,Mariadale Estate,2023-06-21T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
411893,Mariadale Estate,2023-06-21T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.9
411893,Mariadale Estate,2023-06-21T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
411893,Mariadale Estate,2023-06-21T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
411893,Mariadale Estate,2023-06-21T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
411893,Mariadale Estate,2023-06-21T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-21T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.67
411893,Mariadale Estate,2023-06-21T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
411893,Mariadale Estate,2023-06-21T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.41
411893,Mariadale Estate,2023-06-21T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.47
411893,Mariadale Estate,2023-06-21T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.11
411893,Mariadale Estate,2023-06-21T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
411893,Mariadale Estate,2023-06-21T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
411893,Mariadale Estate,2023-06-21T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-21T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
411893,Mariadale Estate,2023-06-21T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
411893,Mariadale Estate,2023-06-21T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.13
411893,Mariadale Estate,2023-06-21T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
411893,Mariadale Estate,2023-06-21T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.35
411893,Mariadale Estate,2023-06-21T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.95
411893,Mariadale Estate,2023-06-21T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.33
411893,Mariadale Estate,2023-06-21T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.98
411893,Mariadale Estate,2023-06-21T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-21T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-21T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
411893,Mariadale Estate,2023-06-21T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-21T13:30:00.000+00:00,transformer,,Temperature,C,32.5
411893,Mariadale Estate,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
411893,Mariadale Estate,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
411893,Mariadale Estate,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
411893,Mariadale Estate,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
411893,Mariadale Estate,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
411893,Mariadale Estate,2023-06-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
411893,Mariadale Estate,2023-06-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
411893,Mariadale Estate,2023-06-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.64
411893,Mariadale Estate,2023-06-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.37
411893,Mariadale Estate,2023-06-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,6.34
411893,Mariadale Estate,2023-06-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.4
411893,Mariadale Estate,2023-06-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
411893,Mariadale Estate,2023-06-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
411893,Mariadale Estate,2023-06-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
411893,Mariadale Estate,2023-06-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
411893,Mariadale Estate,2023-06-21T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
411893,Mariadale Estate,2023-06-21T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
411893,Mariadale Estate,2023-06-21T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.02
411893,Mariadale Estate,2023-06-21T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.19
411893,Mariadale Estate,2023-06-21T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
411893,Mariadale Estate,2023-06-21T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.88
411893,Mariadale Estate,2023-06-21T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-21T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
411893,Mariadale Estate,2023-06-21T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
411893,Mariadale Estate,2023-06-21T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
411893,Mariadale Estate,2023-06-21T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.3
411893,Mariadale Estate,2023-06-21T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
411893,Mariadale Estate,2023-06-21T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.89
411893,Mariadale Estate,2023-06-21T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.37
411893,Mariadale Estate,2023-06-21T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
411893,Mariadale Estate,2023-06-21T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
411893,Mariadale Estate,2023-06-21T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
411893,Mariadale Estate,2023-06-21T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
411893,Mariadale Estate,2023-06-21T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-21T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
411893,Mariadale Estate,2023-06-21T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
411893,Mariadale Estate,2023-06-21T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
411893,Mariadale Estate,2023-06-21T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.49
411893,Mariadale Estate,2023-06-21T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.93
411893,Mariadale Estate,2023-06-21T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.38
411893,Mariadale Estate,2023-06-21T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.22
411893,Mariadale Estate,2023-06-21T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
411893,Mariadale Estate,2023-06-21T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
411893,Mariadale Estate,2023-06-21T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-21T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-21T13:20:00.000+00:00,transformer,,Temperature,C,32.5
411893,Mariadale Estate,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
411893,Mariadale Estate,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
411893,Mariadale Estate,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
411893,Mariadale Estate,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
411893,Mariadale Estate,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
411893,Mariadale Estate,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
411893,Mariadale Estate,2023-06-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
411893,Mariadale Estate,2023-06-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
411893,Mariadale Estate,2023-06-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
411893,Mariadale Estate,2023-06-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.48
411893,Mariadale Estate,2023-06-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,1.68
411893,Mariadale Estate,2023-06-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,1.87
411893,Mariadale Estate,2023-06-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
411893,Mariadale Estate,2023-06-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
411893,Mariadale Estate,2023-06-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
411893,Mariadale Estate,2023-06-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
411893,Mariadale Estate,2023-06-21T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
411893,Mariadale Estate,2023-06-21T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
411893,Mariadale Estate,2023-06-21T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.82
411893,Mariadale Estate,2023-06-21T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.59
411893,Mariadale Estate,2023-06-21T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
411893,Mariadale Estate,2023-06-21T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.71
411893,Mariadale Estate,2023-06-21T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-21T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
411893,Mariadale Estate,2023-06-21T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
411893,Mariadale Estate,2023-06-21T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-21T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,3.79
411893,Mariadale Estate,2023-06-21T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
411893,Mariadale Estate,2023-06-21T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
411893,Mariadale Estate,2023-06-21T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.5
411893,Mariadale Estate,2023-06-21T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
411893,Mariadale Estate,2023-06-21T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
411893,Mariadale Estate,2023-06-21T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
411893,Mariadale Estate,2023-06-21T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
411893,Mariadale Estate,2023-06-21T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
411893,Mariadale Estate,2023-06-21T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-21T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
411893,Mariadale Estate,2023-06-21T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
411893,Mariadale Estate,2023-06-21T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.59
411893,Mariadale Estate,2023-06-21T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.25
411893,Mariadale Estate,2023-06-21T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.28
411893,Mariadale Estate,2023-06-21T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.31
411893,Mariadale Estate,2023-06-21T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-21T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
411893,Mariadale Estate,2023-06-21T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-21T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
411893,Mariadale Estate,2023-06-21T13:10:00.000+00:00,transformer,,Temperature,C,32.4
411893,Mariadale Estate,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
411893,Mariadale Estate,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
411893,Mariadale Estate,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
411893,Mariadale Estate,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
411893,Mariadale Estate,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
411893,Mariadale Estate,2023-06-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.55
411893,Mariadale Estate,2023-06-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
411893,Mariadale Estate,2023-06-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.13
411893,Mariadale Estate,2023-06-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.34
411893,Mariadale Estate,2023-06-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,4.31
411893,Mariadale Estate,2023-06-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,0.8
411893,Mariadale Estate,2023-06-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
411893,Mariadale Estate,2023-06-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
411893,Mariadale Estate,2023-06-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
411893,Mariadale Estate,2023-06-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
411893,Mariadale Estate,2023-06-21T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
411893,Mariadale Estate,2023-06-21T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-21T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.38
411893,Mariadale Estate,2023-06-21T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.89
411893,Mariadale Estate,2023-06-21T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
411893,Mariadale Estate,2023-06-21T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.09
411893,Mariadale Estate,2023-06-21T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
411893,Mariadale Estate,2023-06-21T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-21T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
411893,Mariadale Estate,2023-06-21T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
411893,Mariadale Estate,2023-06-21T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.04
411893,Mariadale Estate,2023-06-21T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
411893,Mariadale Estate,2023-06-21T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.32
411893,Mariadale Estate,2023-06-21T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.06
411893,Mariadale Estate,2023-06-21T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
411893,Mariadale Estate,2023-06-21T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
411893,Mariadale Estate,2023-06-21T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
411893,Mariadale Estate,2023-06-21T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-21T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
411893,Mariadale Estate,2023-06-21T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-21T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
411893,Mariadale Estate,2023-06-21T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
411893,Mariadale Estate,2023-06-21T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.79
411893,Mariadale Estate,2023-06-21T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.56
411893,Mariadale Estate,2023-06-21T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
411893,Mariadale Estate,2023-06-21T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.66
411893,Mariadale Estate,2023-06-21T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-21T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
411893,Mariadale Estate,2023-06-21T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
411893,Mariadale Estate,2023-06-21T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-21T13:00:00.000+00:00,transformer,,Temperature,C,32.4
411893,Mariadale Estate,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
411893,Mariadale Estate,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
411893,Mariadale Estate,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
411893,Mariadale Estate,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
411893,Mariadale Estate,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
411893,Mariadale Estate,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
411893,Mariadale Estate,2023-06-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
411893,Mariadale Estate,2023-06-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
411893,Mariadale Estate,2023-06-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.49
411893,Mariadale Estate,2023-06-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.5
411893,Mariadale Estate,2023-06-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,5.45
411893,Mariadale Estate,2023-06-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.06
411893,Mariadale Estate,2023-06-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
411893,Mariadale Estate,2023-06-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
411893,Mariadale Estate,2023-06-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
411893,Mariadale Estate,2023-06-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
411893,Mariadale Estate,2023-06-21T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
411893,Mariadale Estate,2023-06-21T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
411893,Mariadale Estate,2023-06-21T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.88
411893,Mariadale Estate,2023-06-21T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.37
411893,Mariadale Estate,2023-06-21T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
411893,Mariadale Estate,2023-06-21T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.57
411893,Mariadale Estate,2023-06-21T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
411893,Mariadale Estate,2023-06-21T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
411893,Mariadale Estate,2023-06-21T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
411893,Mariadale Estate,2023-06-21T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-21T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
411893,Mariadale Estate,2023-06-21T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
411893,Mariadale Estate,2023-06-21T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.49
411893,Mariadale Estate,2023-06-21T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.56
411893,Mariadale Estate,2023-06-21T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
411893,Mariadale Estate,2023-06-21T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
411893,Mariadale Estate,2023-06-21T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
411893,Mariadale Estate,2023-06-21T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
411893,Mariadale Estate,2023-06-21T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-21T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-21T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
411893,Mariadale Estate,2023-06-21T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
411893,Mariadale Estate,2023-06-21T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.96
411893,Mariadale Estate,2023-06-21T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.33
411893,Mariadale Estate,2023-06-21T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.56
411893,Mariadale Estate,2023-06-21T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.12
411893,Mariadale Estate,2023-06-21T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
411893,Mariadale Estate,2023-06-21T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-21T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
411893,Mariadale Estate,2023-06-21T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
411893,Mariadale Estate,2023-06-21T12:50:00.000+00:00,transformer,,Temperature,C,32.3
411893,Mariadale Estate,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
411893,Mariadale Estate,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
411893,Mariadale Estate,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
411893,Mariadale Estate,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
411893,Mariadale Estate,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
411893,Mariadale Estate,2023-06-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
411893,Mariadale Estate,2023-06-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
411893,Mariadale Estate,2023-06-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.33
411893,Mariadale Estate,2023-06-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.26
411893,Mariadale Estate,2023-06-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,4.63
411893,Mariadale Estate,2023-06-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,0.86
411893,Mariadale Estate,2023-06-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,30.5
411893,Mariadale Estate,2023-06-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
411893,Mariadale Estate,2023-06-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
411893,Mariadale Estate,2023-06-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
411893,Mariadale Estate,2023-06-21T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.1
411893,Mariadale Estate,2023-06-21T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
411893,Mariadale Estate,2023-06-21T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.81
411893,Mariadale Estate,2023-06-21T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.72
411893,Mariadale Estate,2023-06-21T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
411893,Mariadale Estate,2023-06-21T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.35
411893,Mariadale Estate,2023-06-21T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-21T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-21T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
411893,Mariadale Estate,2023-06-21T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-21T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,4.59
411893,Mariadale Estate,2023-06-21T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
411893,Mariadale Estate,2023-06-21T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.25
411893,Mariadale Estate,2023-06-21T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.25
411893,Mariadale Estate,2023-06-21T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
411893,Mariadale Estate,2023-06-21T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.73
411893,Mariadale Estate,2023-06-21T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
411893,Mariadale Estate,2023-06-21T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
411893,Mariadale Estate,2023-06-21T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-21T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
411893,Mariadale Estate,2023-06-21T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
411893,Mariadale Estate,2023-06-21T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
411893,Mariadale Estate,2023-06-21T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.66
411893,Mariadale Estate,2023-06-21T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.72
411893,Mariadale Estate,2023-06-21T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.91
411893,Mariadale Estate,2023-06-21T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.59
411893,Mariadale Estate,2023-06-21T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
411893,Mariadale Estate,2023-06-21T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-21T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-21T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
411893,Mariadale Estate,2023-06-21T12:40:00.000+00:00,transformer,,Temperature,C,32.2
411893,Mariadale Estate,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
411893,Mariadale Estate,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
411893,Mariadale Estate,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
411893,Mariadale Estate,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
411893,Mariadale Estate,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
411893,Mariadale Estate,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
411893,Mariadale Estate,2023-06-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-06-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
411893,Mariadale Estate,2023-06-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
411893,Mariadale Estate,2023-06-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.2
411893,Mariadale Estate,2023-06-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.63
411893,Mariadale Estate,2023-06-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,2.79
411893,Mariadale Estate,2023-06-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
411893,Mariadale Estate,2023-06-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
411893,Mariadale Estate,2023-06-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
411893,Mariadale Estate,2023-06-21T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
411893,Mariadale Estate,2023-06-21T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
411893,Mariadale Estate,2023-06-21T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.86
411893,Mariadale Estate,2023-06-21T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.81
411893,Mariadale Estate,2023-06-21T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
411893,Mariadale Estate,2023-06-21T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.45
411893,Mariadale Estate,2023-06-21T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
411893,Mariadale Estate,2023-06-21T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-21T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
411893,Mariadale Estate,2023-06-21T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
411893,Mariadale Estate,2023-06-21T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,8.72
411893,Mariadale Estate,2023-06-21T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
411893,Mariadale Estate,2023-06-21T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-6.61
411893,Mariadale Estate,2023-06-21T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
411893,Mariadale Estate,2023-06-21T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.41
411893,Mariadale Estate,2023-06-21T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.6
411893,Mariadale Estate,2023-06-21T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
411893,Mariadale Estate,2023-06-21T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
411893,Mariadale Estate,2023-06-21T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-21T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.9
411893,Mariadale Estate,2023-06-21T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
411893,Mariadale Estate,2023-06-21T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
411893,Mariadale Estate,2023-06-21T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.98
411893,Mariadale Estate,2023-06-21T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.61
411893,Mariadale Estate,2023-06-21T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.58
411893,Mariadale Estate,2023-06-21T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.15
411893,Mariadale Estate,2023-06-21T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
411893,Mariadale Estate,2023-06-21T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-21T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
411893,Mariadale Estate,2023-06-21T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-21T12:30:00.000+00:00,transformer,,Temperature,C,32.0
411893,Mariadale Estate,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
411893,Mariadale Estate,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
411893,Mariadale Estate,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
411893,Mariadale Estate,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
411893,Mariadale Estate,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
411893,Mariadale Estate,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
411893,Mariadale Estate,2023-06-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.57
411893,Mariadale Estate,2023-06-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
411893,Mariadale Estate,2023-06-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
411893,Mariadale Estate,2023-06-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,0.29
411893,Mariadale Estate,2023-06-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.56
411893,Mariadale Estate,2023-06-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,3.0
411893,Mariadale Estate,2023-06-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
411893,Mariadale Estate,2023-06-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
411893,Mariadale Estate,2023-06-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
411893,Mariadale Estate,2023-06-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
411893,Mariadale Estate,2023-06-21T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
411893,Mariadale Estate,2023-06-21T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
411893,Mariadale Estate,2023-06-21T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.59
411893,Mariadale Estate,2023-06-21T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.25
411893,Mariadale Estate,2023-06-21T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
411893,Mariadale Estate,2023-06-21T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.23
411893,Mariadale Estate,2023-06-21T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-21T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
411893,Mariadale Estate,2023-06-21T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
411893,Mariadale Estate,2023-06-21T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
411893,Mariadale Estate,2023-06-21T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.22
411893,Mariadale Estate,2023-06-21T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
411893,Mariadale Estate,2023-06-21T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.86
411893,Mariadale Estate,2023-06-21T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.54
411893,Mariadale Estate,2023-06-21T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
411893,Mariadale Estate,2023-06-21T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
411893,Mariadale Estate,2023-06-21T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-21T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
411893,Mariadale Estate,2023-06-21T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-21T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
411893,Mariadale Estate,2023-06-21T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.02
411893,Mariadale Estate,2023-06-21T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
411893,Mariadale Estate,2023-06-21T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.03
411893,Mariadale Estate,2023-06-21T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.71
411893,Mariadale Estate,2023-06-21T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.12
411893,Mariadale Estate,2023-06-21T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.79
411893,Mariadale Estate,2023-06-21T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
411893,Mariadale Estate,2023-06-21T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-21T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-21T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-21T12:20:00.000+00:00,transformer,,Temperature,C,32.0
411893,Mariadale Estate,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
411893,Mariadale Estate,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
411893,Mariadale Estate,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
411893,Mariadale Estate,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
411893,Mariadale Estate,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
411893,Mariadale Estate,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
411893,Mariadale Estate,2023-06-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
411893,Mariadale Estate,2023-06-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
411893,Mariadale Estate,2023-06-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.49
411893,Mariadale Estate,2023-06-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.51
411893,Mariadale Estate,2023-06-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,2.35
411893,Mariadale Estate,2023-06-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.42
411893,Mariadale Estate,2023-06-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
411893,Mariadale Estate,2023-06-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
411893,Mariadale Estate,2023-06-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
411893,Mariadale Estate,2023-06-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
411893,Mariadale Estate,2023-06-21T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
411893,Mariadale Estate,2023-06-21T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-06-21T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.58
411893,Mariadale Estate,2023-06-21T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.24
411893,Mariadale Estate,2023-06-21T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
411893,Mariadale Estate,2023-06-21T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.67
411893,Mariadale Estate,2023-06-21T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
411893,Mariadale Estate,2023-06-21T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
411893,Mariadale Estate,2023-06-21T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
411893,Mariadale Estate,2023-06-21T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
411893,Mariadale Estate,2023-06-21T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
411893,Mariadale Estate,2023-06-21T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
411893,Mariadale Estate,2023-06-21T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.35
411893,Mariadale Estate,2023-06-21T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.6
411893,Mariadale Estate,2023-06-21T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
411893,Mariadale Estate,2023-06-21T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
411893,Mariadale Estate,2023-06-21T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-21T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
411893,Mariadale Estate,2023-06-21T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-21T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-21T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.87
411893,Mariadale Estate,2023-06-21T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
411893,Mariadale Estate,2023-06-21T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.94
411893,Mariadale Estate,2023-06-21T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.19
411893,Mariadale Estate,2023-06-21T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
411893,Mariadale Estate,2023-06-21T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.05
411893,Mariadale Estate,2023-06-21T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-21T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
411893,Mariadale Estate,2023-06-21T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-21T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-21T12:10:00.000+00:00,transformer,,Temperature,C,31.9
411893,Mariadale Estate,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
411893,Mariadale Estate,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
411893,Mariadale Estate,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
411893,Mariadale Estate,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
411893,Mariadale Estate,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
411893,Mariadale Estate,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
411893,Mariadale Estate,2023-06-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
411893,Mariadale Estate,2023-06-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
411893,Mariadale Estate,2023-06-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.87
411893,Mariadale Estate,2023-06-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.02
411893,Mariadale Estate,2023-06-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,6.62
411893,Mariadale Estate,2023-06-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.31
411893,Mariadale Estate,2023-06-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,31.3
411893,Mariadale Estate,2023-06-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
411893,Mariadale Estate,2023-06-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
411893,Mariadale Estate,2023-06-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
411893,Mariadale Estate,2023-06-21T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
411893,Mariadale Estate,2023-06-21T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
411893,Mariadale Estate,2023-06-21T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.34
411893,Mariadale Estate,2023-06-21T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.68
411893,Mariadale Estate,2023-06-21T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
411893,Mariadale Estate,2023-06-21T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.74
411893,Mariadale Estate,2023-06-21T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
411893,Mariadale Estate,2023-06-21T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
411893,Mariadale Estate,2023-06-21T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
411893,Mariadale Estate,2023-06-21T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-21T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.01
411893,Mariadale Estate,2023-06-21T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
411893,Mariadale Estate,2023-06-21T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
411893,Mariadale Estate,2023-06-21T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.99
411893,Mariadale Estate,2023-06-21T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
411893,Mariadale Estate,2023-06-21T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.89
411893,Mariadale Estate,2023-06-21T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
411893,Mariadale Estate,2023-06-21T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-21T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-21T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
411893,Mariadale Estate,2023-06-21T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.9
411893,Mariadale Estate,2023-06-21T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
411893,Mariadale Estate,2023-06-21T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.35
411893,Mariadale Estate,2023-06-21T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.94
411893,Mariadale Estate,2023-06-21T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.07
411893,Mariadale Estate,2023-06-21T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.87
411893,Mariadale Estate,2023-06-21T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
411893,Mariadale Estate,2023-06-21T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
411893,Mariadale Estate,2023-06-21T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
411893,Mariadale Estate,2023-06-21T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
411893,Mariadale Estate,2023-06-21T12:00:00.000+00:00,transformer,,Temperature,C,31.8
411893,Mariadale Estate,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
411893,Mariadale Estate,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
411893,Mariadale Estate,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
411893,Mariadale Estate,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
411893,Mariadale Estate,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
411893,Mariadale Estate,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
411893,Mariadale Estate,2023-06-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
