Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
411893,Mariadale Estate,2023-06-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.08
411893,Mariadale Estate,2023-06-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.62
411893,Mariadale Estate,2023-06-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,1.59
411893,Mariadale Estate,2023-06-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,0.28
411893,Mariadale Estate,2023-06-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
411893,Mariadale Estate,2023-06-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
411893,Mariadale Estate,2023-06-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
411893,Mariadale Estate,2023-06-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
411893,Mariadale Estate,2023-06-21T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
411893,Mariadale Estate,2023-06-21T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
411893,Mariadale Estate,2023-06-21T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.72
411893,Mariadale Estate,2023-06-21T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.77
411893,Mariadale Estate,2023-06-21T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
411893,Mariadale Estate,2023-06-21T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.04
411893,Mariadale Estate,2023-06-21T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-21T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
411893,Mariadale Estate,2023-06-21T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
411893,Mariadale Estate,2023-06-21T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
411893,Mariadale Estate,2023-06-21T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
411893,Mariadale Estate,2023-06-21T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
411893,Mariadale Estate,2023-06-21T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.98
411893,Mariadale Estate,2023-06-21T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.47
411893,Mariadale Estate,2023-06-21T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
411893,Mariadale Estate,2023-06-21T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
411893,Mariadale Estate,2023-06-21T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
411893,Mariadale Estate,2023-06-21T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-21T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
411893,Mariadale Estate,2023-06-21T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
411893,Mariadale Estate,2023-06-21T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
411893,Mariadale Estate,2023-06-21T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
411893,Mariadale Estate,2023-06-21T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.75
411893,Mariadale Estate,2023-06-21T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.56
411893,Mariadale Estate,2023-06-21T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.96
411893,Mariadale Estate,2023-06-21T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.1
411893,Mariadale Estate,2023-06-21T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-21T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
411893,Mariadale Estate,2023-06-21T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
411893,Mariadale Estate,2023-06-21T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
411893,Mariadale Estate,2023-06-21T11:50:00.000+00:00,transformer,,Temperature,C,31.7
411893,Mariadale Estate,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
411893,Mariadale Estate,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
411893,Mariadale Estate,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
411893,Mariadale Estate,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
411893,Mariadale Estate,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
411893,Mariadale Estate,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
411893,Mariadale Estate,2023-06-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
411893,Mariadale Estate,2023-06-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
411893,Mariadale Estate,2023-06-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.45
411893,Mariadale Estate,2023-06-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.8
411893,Mariadale Estate,2023-06-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,5.64
411893,Mariadale Estate,2023-06-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.61
411893,Mariadale Estate,2023-06-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,26.9
411893,Mariadale Estate,2023-06-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
411893,Mariadale Estate,2023-06-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
411893,Mariadale Estate,2023-06-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
411893,Mariadale Estate,2023-06-21T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.34
411893,Mariadale Estate,2023-06-21T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
411893,Mariadale Estate,2023-06-21T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.37
411893,Mariadale Estate,2023-06-21T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.69
411893,Mariadale Estate,2023-06-21T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
411893,Mariadale Estate,2023-06-21T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.25
411893,Mariadale Estate,2023-06-21T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-21T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
411893,Mariadale Estate,2023-06-21T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-21T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
411893,Mariadale Estate,2023-06-21T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.03
411893,Mariadale Estate,2023-06-21T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
411893,Mariadale Estate,2023-06-21T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.51
411893,Mariadale Estate,2023-06-21T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.27
411893,Mariadale Estate,2023-06-21T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.65
411893,Mariadale Estate,2023-06-21T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
411893,Mariadale Estate,2023-06-21T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
411893,Mariadale Estate,2023-06-21T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-21T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
411893,Mariadale Estate,2023-06-21T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-21T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
411893,Mariadale Estate,2023-06-21T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
411893,Mariadale Estate,2023-06-21T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.18
411893,Mariadale Estate,2023-06-21T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.11
411893,Mariadale Estate,2023-06-21T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.91
411893,Mariadale Estate,2023-06-21T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.97
411893,Mariadale Estate,2023-06-21T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-21T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-21T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
411893,Mariadale Estate,2023-06-21T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-21T11:40:00.000+00:00,transformer,,Temperature,C,31.6
411893,Mariadale Estate,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
411893,Mariadale Estate,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
411893,Mariadale Estate,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
411893,Mariadale Estate,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
411893,Mariadale Estate,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
411893,Mariadale Estate,2023-06-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
411893,Mariadale Estate,2023-06-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
411893,Mariadale Estate,2023-06-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.05
411893,Mariadale Estate,2023-06-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.07
411893,Mariadale Estate,2023-06-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,6.93
411893,Mariadale Estate,2023-06-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.12
411893,Mariadale Estate,2023-06-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
411893,Mariadale Estate,2023-06-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
411893,Mariadale Estate,2023-06-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
411893,Mariadale Estate,2023-06-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
411893,Mariadale Estate,2023-06-21T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
411893,Mariadale Estate,2023-06-21T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
411893,Mariadale Estate,2023-06-21T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.6
411893,Mariadale Estate,2023-06-21T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.4
411893,Mariadale Estate,2023-06-21T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
411893,Mariadale Estate,2023-06-21T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.17
411893,Mariadale Estate,2023-06-21T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-21T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
411893,Mariadale Estate,2023-06-21T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
411893,Mariadale Estate,2023-06-21T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-21T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.02
411893,Mariadale Estate,2023-06-21T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
411893,Mariadale Estate,2023-06-21T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.17
411893,Mariadale Estate,2023-06-21T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.84
411893,Mariadale Estate,2023-06-21T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.37
411893,Mariadale Estate,2023-06-21T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
411893,Mariadale Estate,2023-06-21T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
411893,Mariadale Estate,2023-06-21T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-21T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
411893,Mariadale Estate,2023-06-21T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-21T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.27
411893,Mariadale Estate,2023-06-21T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
411893,Mariadale Estate,2023-06-21T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.04
411893,Mariadale Estate,2023-06-21T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.77
411893,Mariadale Estate,2023-06-21T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.39
411893,Mariadale Estate,2023-06-21T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.1
411893,Mariadale Estate,2023-06-21T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-21T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
411893,Mariadale Estate,2023-06-21T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
411893,Mariadale Estate,2023-06-21T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
411893,Mariadale Estate,2023-06-21T11:30:00.000+00:00,transformer,,Temperature,C,31.6
411893,Mariadale Estate,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
411893,Mariadale Estate,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
411893,Mariadale Estate,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
411893,Mariadale Estate,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
411893,Mariadale Estate,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
411893,Mariadale Estate,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
411893,Mariadale Estate,2023-06-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
411893,Mariadale Estate,2023-06-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
411893,Mariadale Estate,2023-06-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.82
411893,Mariadale Estate,2023-06-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.02
411893,Mariadale Estate,2023-06-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,9.32
411893,Mariadale Estate,2023-06-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.11
411893,Mariadale Estate,2023-06-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
411893,Mariadale Estate,2023-06-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
411893,Mariadale Estate,2023-06-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
411893,Mariadale Estate,2023-06-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
411893,Mariadale Estate,2023-06-21T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
411893,Mariadale Estate,2023-06-21T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
411893,Mariadale Estate,2023-06-21T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.19
411893,Mariadale Estate,2023-06-21T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.53
411893,Mariadale Estate,2023-06-21T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
411893,Mariadale Estate,2023-06-21T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.74
411893,Mariadale Estate,2023-06-21T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-21T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-21T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
411893,Mariadale Estate,2023-06-21T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-21T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.66
411893,Mariadale Estate,2023-06-21T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
411893,Mariadale Estate,2023-06-21T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.45
411893,Mariadale Estate,2023-06-21T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.7
411893,Mariadale Estate,2023-06-21T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
411893,Mariadale Estate,2023-06-21T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.18
411893,Mariadale Estate,2023-06-21T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
411893,Mariadale Estate,2023-06-21T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
411893,Mariadale Estate,2023-06-21T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
411893,Mariadale Estate,2023-06-21T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-21T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
411893,Mariadale Estate,2023-06-21T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
411893,Mariadale Estate,2023-06-21T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.07
411893,Mariadale Estate,2023-06-21T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.81
411893,Mariadale Estate,2023-06-21T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.26
411893,Mariadale Estate,2023-06-21T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.0
411893,Mariadale Estate,2023-06-21T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-21T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
411893,Mariadale Estate,2023-06-21T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
411893,Mariadale Estate,2023-06-21T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-21T11:20:00.000+00:00,transformer,,Temperature,C,31.6
411893,Mariadale Estate,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
411893,Mariadale Estate,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
411893,Mariadale Estate,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
411893,Mariadale Estate,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
411893,Mariadale Estate,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
411893,Mariadale Estate,2023-06-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
411893,Mariadale Estate,2023-06-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
411893,Mariadale Estate,2023-06-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.71
411893,Mariadale Estate,2023-06-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.03
411893,Mariadale Estate,2023-06-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,6.15
411893,Mariadale Estate,2023-06-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.91
411893,Mariadale Estate,2023-06-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,26.3
411893,Mariadale Estate,2023-06-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
411893,Mariadale Estate,2023-06-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
411893,Mariadale Estate,2023-06-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
411893,Mariadale Estate,2023-06-21T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
411893,Mariadale Estate,2023-06-21T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
411893,Mariadale Estate,2023-06-21T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.22
411893,Mariadale Estate,2023-06-21T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.2
411893,Mariadale Estate,2023-06-21T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
411893,Mariadale Estate,2023-06-21T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.85
411893,Mariadale Estate,2023-06-21T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
411893,Mariadale Estate,2023-06-21T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
411893,Mariadale Estate,2023-06-21T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
411893,Mariadale Estate,2023-06-21T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
411893,Mariadale Estate,2023-06-21T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.86
411893,Mariadale Estate,2023-06-21T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
411893,Mariadale Estate,2023-06-21T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.41
411893,Mariadale Estate,2023-06-21T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.43
411893,Mariadale Estate,2023-06-21T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
411893,Mariadale Estate,2023-06-21T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.55
411893,Mariadale Estate,2023-06-21T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
411893,Mariadale Estate,2023-06-21T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
411893,Mariadale Estate,2023-06-21T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
411893,Mariadale Estate,2023-06-21T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
411893,Mariadale Estate,2023-06-21T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
411893,Mariadale Estate,2023-06-21T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
411893,Mariadale Estate,2023-06-21T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.01
411893,Mariadale Estate,2023-06-21T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.88
411893,Mariadale Estate,2023-06-21T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
411893,Mariadale Estate,2023-06-21T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.7
411893,Mariadale Estate,2023-06-21T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-21T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
411893,Mariadale Estate,2023-06-21T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-21T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
411893,Mariadale Estate,2023-06-21T11:10:00.000+00:00,transformer,,Temperature,C,31.6
411893,Mariadale Estate,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
411893,Mariadale Estate,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
411893,Mariadale Estate,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
411893,Mariadale Estate,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
411893,Mariadale Estate,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
411893,Mariadale Estate,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
411893,Mariadale Estate,2023-06-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
411893,Mariadale Estate,2023-06-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
411893,Mariadale Estate,2023-06-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.65
411893,Mariadale Estate,2023-06-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.5
411893,Mariadale Estate,2023-06-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.38
411893,Mariadale Estate,2023-06-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.1
411893,Mariadale Estate,2023-06-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
411893,Mariadale Estate,2023-06-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
411893,Mariadale Estate,2023-06-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
411893,Mariadale Estate,2023-06-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
411893,Mariadale Estate,2023-06-21T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
411893,Mariadale Estate,2023-06-21T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
411893,Mariadale Estate,2023-06-21T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.2
411893,Mariadale Estate,2023-06-21T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.13
411893,Mariadale Estate,2023-06-21T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
411893,Mariadale Estate,2023-06-21T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.88
411893,Mariadale Estate,2023-06-21T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
411893,Mariadale Estate,2023-06-21T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
411893,Mariadale Estate,2023-06-21T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
411893,Mariadale Estate,2023-06-21T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
411893,Mariadale Estate,2023-06-21T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
411893,Mariadale Estate,2023-06-21T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
411893,Mariadale Estate,2023-06-21T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.06
411893,Mariadale Estate,2023-06-21T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.76
411893,Mariadale Estate,2023-06-21T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
411893,Mariadale Estate,2023-06-21T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.66
411893,Mariadale Estate,2023-06-21T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
411893,Mariadale Estate,2023-06-21T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
411893,Mariadale Estate,2023-06-21T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
411893,Mariadale Estate,2023-06-21T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
411893,Mariadale Estate,2023-06-21T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
411893,Mariadale Estate,2023-06-21T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
411893,Mariadale Estate,2023-06-21T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.1
411893,Mariadale Estate,2023-06-21T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.87
411893,Mariadale Estate,2023-06-21T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.2
411893,Mariadale Estate,2023-06-21T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.0
411893,Mariadale Estate,2023-06-21T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-21T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
411893,Mariadale Estate,2023-06-21T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
411893,Mariadale Estate,2023-06-21T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
411893,Mariadale Estate,2023-06-21T11:00:00.000+00:00,transformer,,Temperature,C,31.4
411893,Mariadale Estate,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
411893,Mariadale Estate,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
411893,Mariadale Estate,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
411893,Mariadale Estate,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
411893,Mariadale Estate,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
411893,Mariadale Estate,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
411893,Mariadale Estate,2023-06-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
411893,Mariadale Estate,2023-06-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
411893,Mariadale Estate,2023-06-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.35
411893,Mariadale Estate,2023-06-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.76
411893,Mariadale Estate,2023-06-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,5.52
411893,Mariadale Estate,2023-06-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.55
411893,Mariadale Estate,2023-06-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
411893,Mariadale Estate,2023-06-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
411893,Mariadale Estate,2023-06-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
411893,Mariadale Estate,2023-06-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
411893,Mariadale Estate,2023-06-21T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
411893,Mariadale Estate,2023-06-21T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
411893,Mariadale Estate,2023-06-21T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.1
411893,Mariadale Estate,2023-06-21T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.7
411893,Mariadale Estate,2023-06-21T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
411893,Mariadale Estate,2023-06-21T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.43
411893,Mariadale Estate,2023-06-21T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-21T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
411893,Mariadale Estate,2023-06-21T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
411893,Mariadale Estate,2023-06-21T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
411893,Mariadale Estate,2023-06-21T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,5.49
411893,Mariadale Estate,2023-06-21T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
411893,Mariadale Estate,2023-06-21T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.92
411893,Mariadale Estate,2023-06-21T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
411893,Mariadale Estate,2023-06-21T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
411893,Mariadale Estate,2023-06-21T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
411893,Mariadale Estate,2023-06-21T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
411893,Mariadale Estate,2023-06-21T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
411893,Mariadale Estate,2023-06-21T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-21T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-21T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
411893,Mariadale Estate,2023-06-21T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
411893,Mariadale Estate,2023-06-21T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.9
411893,Mariadale Estate,2023-06-21T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.76
411893,Mariadale Estate,2023-06-21T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.93
411893,Mariadale Estate,2023-06-21T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.37
411893,Mariadale Estate,2023-06-21T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-21T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
411893,Mariadale Estate,2023-06-21T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
411893,Mariadale Estate,2023-06-21T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
411893,Mariadale Estate,2023-06-21T10:50:00.000+00:00,transformer,,Temperature,C,31.3
411893,Mariadale Estate,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
411893,Mariadale Estate,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
411893,Mariadale Estate,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
411893,Mariadale Estate,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
411893,Mariadale Estate,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
411893,Mariadale Estate,2023-06-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.82
411893,Mariadale Estate,2023-06-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
411893,Mariadale Estate,2023-06-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.93
411893,Mariadale Estate,2023-06-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.38
411893,Mariadale Estate,2023-06-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,0.47
411893,Mariadale Estate,2023-06-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.13
411893,Mariadale Estate,2023-06-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
411893,Mariadale Estate,2023-06-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
411893,Mariadale Estate,2023-06-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
411893,Mariadale Estate,2023-06-21T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
411893,Mariadale Estate,2023-06-21T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-21T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.56
411893,Mariadale Estate,2023-06-21T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.09
411893,Mariadale Estate,2023-06-21T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
411893,Mariadale Estate,2023-06-21T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.92
411893,Mariadale Estate,2023-06-21T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-21T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
411893,Mariadale Estate,2023-06-21T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
411893,Mariadale Estate,2023-06-21T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-21T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.45
411893,Mariadale Estate,2023-06-21T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
411893,Mariadale Estate,2023-06-21T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.51
411893,Mariadale Estate,2023-06-21T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.16
411893,Mariadale Estate,2023-06-21T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
411893,Mariadale Estate,2023-06-21T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.69
411893,Mariadale Estate,2023-06-21T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
411893,Mariadale Estate,2023-06-21T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
411893,Mariadale Estate,2023-06-21T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
411893,Mariadale Estate,2023-06-21T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
411893,Mariadale Estate,2023-06-21T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
411893,Mariadale Estate,2023-06-21T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
411893,Mariadale Estate,2023-06-21T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.82
411893,Mariadale Estate,2023-06-21T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.9
411893,Mariadale Estate,2023-06-21T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
411893,Mariadale Estate,2023-06-21T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.55
411893,Mariadale Estate,2023-06-21T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
411893,Mariadale Estate,2023-06-21T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-21T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-21T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
411893,Mariadale Estate,2023-06-21T10:40:00.000+00:00,transformer,,Temperature,C,31.1
411893,Mariadale Estate,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
411893,Mariadale Estate,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
411893,Mariadale Estate,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
411893,Mariadale Estate,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
411893,Mariadale Estate,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
411893,Mariadale Estate,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
411893,Mariadale Estate,2023-06-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
411893,Mariadale Estate,2023-06-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
411893,Mariadale Estate,2023-06-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.9
411893,Mariadale Estate,2023-06-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.15
411893,Mariadale Estate,2023-06-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.18
411893,Mariadale Estate,2023-06-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.16
411893,Mariadale Estate,2023-06-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
411893,Mariadale Estate,2023-06-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
411893,Mariadale Estate,2023-06-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
411893,Mariadale Estate,2023-06-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
411893,Mariadale Estate,2023-06-21T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
411893,Mariadale Estate,2023-06-21T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
411893,Mariadale Estate,2023-06-21T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.9
411893,Mariadale Estate,2023-06-21T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.3
411893,Mariadale Estate,2023-06-21T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
411893,Mariadale Estate,2023-06-21T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.11
411893,Mariadale Estate,2023-06-21T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
411893,Mariadale Estate,2023-06-21T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
411893,Mariadale Estate,2023-06-21T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-21T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
411893,Mariadale Estate,2023-06-21T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
411893,Mariadale Estate,2023-06-21T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
411893,Mariadale Estate,2023-06-21T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.14
411893,Mariadale Estate,2023-06-21T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.19
411893,Mariadale Estate,2023-06-21T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
411893,Mariadale Estate,2023-06-21T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.9
411893,Mariadale Estate,2023-06-21T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
411893,Mariadale Estate,2023-06-21T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-21T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
411893,Mariadale Estate,2023-06-21T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
411893,Mariadale Estate,2023-06-21T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
411893,Mariadale Estate,2023-06-21T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
411893,Mariadale Estate,2023-06-21T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.69
411893,Mariadale Estate,2023-06-21T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.13
411893,Mariadale Estate,2023-06-21T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.93
411893,Mariadale Estate,2023-06-21T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.3
411893,Mariadale Estate,2023-06-21T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
411893,Mariadale Estate,2023-06-21T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-21T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
411893,Mariadale Estate,2023-06-21T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
411893,Mariadale Estate,2023-06-21T10:30:00.000+00:00,transformer,,Temperature,C,31.1
411893,Mariadale Estate,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
411893,Mariadale Estate,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
411893,Mariadale Estate,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
411893,Mariadale Estate,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
411893,Mariadale Estate,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
411893,Mariadale Estate,2023-06-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
411893,Mariadale Estate,2023-06-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
411893,Mariadale Estate,2023-06-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.73
411893,Mariadale Estate,2023-06-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.62
411893,Mariadale Estate,2023-06-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,4.99
411893,Mariadale Estate,2023-06-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.31
411893,Mariadale Estate,2023-06-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
411893,Mariadale Estate,2023-06-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
411893,Mariadale Estate,2023-06-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
411893,Mariadale Estate,2023-06-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
411893,Mariadale Estate,2023-06-21T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
411893,Mariadale Estate,2023-06-21T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-06-21T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.66
411893,Mariadale Estate,2023-06-21T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.49
411893,Mariadale Estate,2023-06-21T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
411893,Mariadale Estate,2023-06-21T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.84
411893,Mariadale Estate,2023-06-21T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
411893,Mariadale Estate,2023-06-21T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
411893,Mariadale Estate,2023-06-21T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
411893,Mariadale Estate,2023-06-21T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-21T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
411893,Mariadale Estate,2023-06-21T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
411893,Mariadale Estate,2023-06-21T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.28
411893,Mariadale Estate,2023-06-21T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.24
411893,Mariadale Estate,2023-06-21T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.28
411893,Mariadale Estate,2023-06-21T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.22
411893,Mariadale Estate,2023-06-21T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
411893,Mariadale Estate,2023-06-21T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-21T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
411893,Mariadale Estate,2023-06-21T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-21T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.31
411893,Mariadale Estate,2023-06-21T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
411893,Mariadale Estate,2023-06-21T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.07
411893,Mariadale Estate,2023-06-21T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.92
411893,Mariadale Estate,2023-06-21T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.09
411893,Mariadale Estate,2023-06-21T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.71
411893,Mariadale Estate,2023-06-21T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
411893,Mariadale Estate,2023-06-21T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-21T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
411893,Mariadale Estate,2023-06-21T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
411893,Mariadale Estate,2023-06-21T10:20:00.000+00:00,transformer,,Temperature,C,31.1
411893,Mariadale Estate,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
411893,Mariadale Estate,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
411893,Mariadale Estate,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
411893,Mariadale Estate,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
411893,Mariadale Estate,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
411893,Mariadale Estate,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
411893,Mariadale Estate,2023-06-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
411893,Mariadale Estate,2023-06-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
411893,Mariadale Estate,2023-06-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.01
411893,Mariadale Estate,2023-06-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.66
411893,Mariadale Estate,2023-06-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.37
411893,Mariadale Estate,2023-06-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.78
411893,Mariadale Estate,2023-06-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
411893,Mariadale Estate,2023-06-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
411893,Mariadale Estate,2023-06-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
411893,Mariadale Estate,2023-06-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
411893,Mariadale Estate,2023-06-21T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
411893,Mariadale Estate,2023-06-21T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
411893,Mariadale Estate,2023-06-21T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.51
411893,Mariadale Estate,2023-06-21T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.52
411893,Mariadale Estate,2023-06-21T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
411893,Mariadale Estate,2023-06-21T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.14
411893,Mariadale Estate,2023-06-21T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-21T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
411893,Mariadale Estate,2023-06-21T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-21T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-21T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.91
411893,Mariadale Estate,2023-06-21T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
411893,Mariadale Estate,2023-06-21T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.45
411893,Mariadale Estate,2023-06-21T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.17
411893,Mariadale Estate,2023-06-21T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
411893,Mariadale Estate,2023-06-21T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.05
411893,Mariadale Estate,2023-06-21T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
411893,Mariadale Estate,2023-06-21T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
411893,Mariadale Estate,2023-06-21T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
411893,Mariadale Estate,2023-06-21T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
411893,Mariadale Estate,2023-06-21T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.23
411893,Mariadale Estate,2023-06-21T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
411893,Mariadale Estate,2023-06-21T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.45
411893,Mariadale Estate,2023-06-21T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.1
411893,Mariadale Estate,2023-06-21T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
411893,Mariadale Estate,2023-06-21T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.46
411893,Mariadale Estate,2023-06-21T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-21T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
411893,Mariadale Estate,2023-06-21T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
411893,Mariadale Estate,2023-06-21T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
411893,Mariadale Estate,2023-06-21T10:10:00.000+00:00,transformer,,Temperature,C,31.2
411893,Mariadale Estate,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
411893,Mariadale Estate,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
411893,Mariadale Estate,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
411893,Mariadale Estate,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
411893,Mariadale Estate,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
411893,Mariadale Estate,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
411893,Mariadale Estate,2023-06-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
411893,Mariadale Estate,2023-06-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
411893,Mariadale Estate,2023-06-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.41
411893,Mariadale Estate,2023-06-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.79
411893,Mariadale Estate,2023-06-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,6.72
411893,Mariadale Estate,2023-06-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.65
411893,Mariadale Estate,2023-06-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
411893,Mariadale Estate,2023-06-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
411893,Mariadale Estate,2023-06-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
411893,Mariadale Estate,2023-06-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
411893,Mariadale Estate,2023-06-21T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
411893,Mariadale Estate,2023-06-21T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
411893,Mariadale Estate,2023-06-21T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.3
