Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-21T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.56
411893,Mariadale Estate,2023-06-21T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
411893,Mariadale Estate,2023-06-21T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.08
411893,Mariadale Estate,2023-06-21T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
411893,Mariadale Estate,2023-06-21T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
411893,Mariadale Estate,2023-06-21T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
411893,Mariadale Estate,2023-06-21T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-21T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.7
411893,Mariadale Estate,2023-06-21T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
411893,Mariadale Estate,2023-06-21T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,7.3
411893,Mariadale Estate,2023-06-21T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.58
411893,Mariadale Estate,2023-06-21T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
411893,Mariadale Estate,2023-06-21T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.18
411893,Mariadale Estate,2023-06-21T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
411893,Mariadale Estate,2023-06-21T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
411893,Mariadale Estate,2023-06-21T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-21T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
411893,Mariadale Estate,2023-06-21T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
411893,Mariadale Estate,2023-06-21T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
411893,Mariadale Estate,2023-06-21T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.88
411893,Mariadale Estate,2023-06-21T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.85
411893,Mariadale Estate,2023-06-21T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
411893,Mariadale Estate,2023-06-21T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.27
411893,Mariadale Estate,2023-06-21T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-21T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-21T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
411893,Mariadale Estate,2023-06-21T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
411893,Mariadale Estate,2023-06-21T10:00:00.000+00:00,transformer,,Temperature,C,31.2
411893,Mariadale Estate,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
411893,Mariadale Estate,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
411893,Mariadale Estate,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
411893,Mariadale Estate,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
411893,Mariadale Estate,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
411893,Mariadale Estate,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
411893,Mariadale Estate,2023-06-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
411893,Mariadale Estate,2023-06-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
411893,Mariadale Estate,2023-06-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.49
411893,Mariadale Estate,2023-06-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.99
411893,Mariadale Estate,2023-06-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,5.02
411893,Mariadale Estate,2023-06-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.53
411893,Mariadale Estate,2023-06-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
411893,Mariadale Estate,2023-06-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
411893,Mariadale Estate,2023-06-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
411893,Mariadale Estate,2023-06-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
411893,Mariadale Estate,2023-06-21T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
411893,Mariadale Estate,2023-06-21T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
411893,Mariadale Estate,2023-06-21T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.35
411893,Mariadale Estate,2023-06-21T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.24
411893,Mariadale Estate,2023-06-21T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
411893,Mariadale Estate,2023-06-21T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.86
411893,Mariadale Estate,2023-06-21T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
411893,Mariadale Estate,2023-06-21T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
411893,Mariadale Estate,2023-06-21T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
411893,Mariadale Estate,2023-06-21T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-21T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
411893,Mariadale Estate,2023-06-21T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
411893,Mariadale Estate,2023-06-21T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.75
411893,Mariadale Estate,2023-06-21T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.35
411893,Mariadale Estate,2023-06-21T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
411893,Mariadale Estate,2023-06-21T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
411893,Mariadale Estate,2023-06-21T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
411893,Mariadale Estate,2023-06-21T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-21T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
411893,Mariadale Estate,2023-06-21T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-21T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-06-21T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
411893,Mariadale Estate,2023-06-21T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.84
411893,Mariadale Estate,2023-06-21T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.55
411893,Mariadale Estate,2023-06-21T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.49
411893,Mariadale Estate,2023-06-21T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.44
411893,Mariadale Estate,2023-06-21T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
411893,Mariadale Estate,2023-06-21T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
411893,Mariadale Estate,2023-06-21T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
411893,Mariadale Estate,2023-06-21T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
411893,Mariadale Estate,2023-06-21T09:50:00.000+00:00,transformer,,Temperature,C,31.1
411893,Mariadale Estate,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
411893,Mariadale Estate,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
411893,Mariadale Estate,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
411893,Mariadale Estate,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
411893,Mariadale Estate,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
411893,Mariadale Estate,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
411893,Mariadale Estate,2023-06-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
411893,Mariadale Estate,2023-06-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
411893,Mariadale Estate,2023-06-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.94
411893,Mariadale Estate,2023-06-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.13
411893,Mariadale Estate,2023-06-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,5.24
411893,Mariadale Estate,2023-06-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.55
411893,Mariadale Estate,2023-06-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
411893,Mariadale Estate,2023-06-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
411893,Mariadale Estate,2023-06-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
411893,Mariadale Estate,2023-06-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
411893,Mariadale Estate,2023-06-21T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
411893,Mariadale Estate,2023-06-21T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-21T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.08
411893,Mariadale Estate,2023-06-21T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.33
411893,Mariadale Estate,2023-06-21T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
411893,Mariadale Estate,2023-06-21T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.82
411893,Mariadale Estate,2023-06-21T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-21T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
411893,Mariadale Estate,2023-06-21T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
411893,Mariadale Estate,2023-06-21T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-21T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
411893,Mariadale Estate,2023-06-21T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
411893,Mariadale Estate,2023-06-21T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.62
411893,Mariadale Estate,2023-06-21T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.06
411893,Mariadale Estate,2023-06-21T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.93
411893,Mariadale Estate,2023-06-21T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
411893,Mariadale Estate,2023-06-21T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
411893,Mariadale Estate,2023-06-21T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-21T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
411893,Mariadale Estate,2023-06-21T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
411893,Mariadale Estate,2023-06-21T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
411893,Mariadale Estate,2023-06-21T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
411893,Mariadale Estate,2023-06-21T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.89
411893,Mariadale Estate,2023-06-21T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.5
411893,Mariadale Estate,2023-06-21T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.18
411893,Mariadale Estate,2023-06-21T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.83
411893,Mariadale Estate,2023-06-21T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
411893,Mariadale Estate,2023-06-21T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
411893,Mariadale Estate,2023-06-21T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
411893,Mariadale Estate,2023-06-21T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
411893,Mariadale Estate,2023-06-21T09:40:00.000+00:00,transformer,,Temperature,C,31.1
411893,Mariadale Estate,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
411893,Mariadale Estate,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
411893,Mariadale Estate,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
411893,Mariadale Estate,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
411893,Mariadale Estate,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
411893,Mariadale Estate,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
411893,Mariadale Estate,2023-06-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
411893,Mariadale Estate,2023-06-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
411893,Mariadale Estate,2023-06-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.59
411893,Mariadale Estate,2023-06-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.89
411893,Mariadale Estate,2023-06-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,7.42
411893,Mariadale Estate,2023-06-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.9
411893,Mariadale Estate,2023-06-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
411893,Mariadale Estate,2023-06-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
411893,Mariadale Estate,2023-06-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
411893,Mariadale Estate,2023-06-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
411893,Mariadale Estate,2023-06-21T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
411893,Mariadale Estate,2023-06-21T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
411893,Mariadale Estate,2023-06-21T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.97
411893,Mariadale Estate,2023-06-21T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.78
411893,Mariadale Estate,2023-06-21T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
411893,Mariadale Estate,2023-06-21T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.25
411893,Mariadale Estate,2023-06-21T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
411893,Mariadale Estate,2023-06-21T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
411893,Mariadale Estate,2023-06-21T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
411893,Mariadale Estate,2023-06-21T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-21T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
411893,Mariadale Estate,2023-06-21T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
411893,Mariadale Estate,2023-06-21T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.82
411893,Mariadale Estate,2023-06-21T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.75
411893,Mariadale Estate,2023-06-21T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.09
411893,Mariadale Estate,2023-06-21T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.17
411893,Mariadale Estate,2023-06-21T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
411893,Mariadale Estate,2023-06-21T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-21T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
411893,Mariadale Estate,2023-06-21T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
411893,Mariadale Estate,2023-06-21T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
411893,Mariadale Estate,2023-06-21T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
411893,Mariadale Estate,2023-06-21T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.26
411893,Mariadale Estate,2023-06-21T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.61
411893,Mariadale Estate,2023-06-21T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
411893,Mariadale Estate,2023-06-21T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.59
411893,Mariadale Estate,2023-06-21T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
411893,Mariadale Estate,2023-06-21T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
411893,Mariadale Estate,2023-06-21T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-21T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
411893,Mariadale Estate,2023-06-21T09:30:00.000+00:00,transformer,,Temperature,C,31.1
411893,Mariadale Estate,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
411893,Mariadale Estate,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
411893,Mariadale Estate,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
411893,Mariadale Estate,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
411893,Mariadale Estate,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
411893,Mariadale Estate,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
411893,Mariadale Estate,2023-06-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
411893,Mariadale Estate,2023-06-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
411893,Mariadale Estate,2023-06-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.04
411893,Mariadale Estate,2023-06-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.14
411893,Mariadale Estate,2023-06-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.01
411893,Mariadale Estate,2023-06-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.02
411893,Mariadale Estate,2023-06-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
411893,Mariadale Estate,2023-06-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
411893,Mariadale Estate,2023-06-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
411893,Mariadale Estate,2023-06-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
411893,Mariadale Estate,2023-06-21T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
411893,Mariadale Estate,2023-06-21T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
411893,Mariadale Estate,2023-06-21T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.43
411893,Mariadale Estate,2023-06-21T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.95
411893,Mariadale Estate,2023-06-21T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
411893,Mariadale Estate,2023-06-21T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.33
411893,Mariadale Estate,2023-06-21T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-21T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
411893,Mariadale Estate,2023-06-21T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-21T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
411893,Mariadale Estate,2023-06-21T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
411893,Mariadale Estate,2023-06-21T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
411893,Mariadale Estate,2023-06-21T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,6.71
411893,Mariadale Estate,2023-06-21T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.84
411893,Mariadale Estate,2023-06-21T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
411893,Mariadale Estate,2023-06-21T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.05
411893,Mariadale Estate,2023-06-21T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
411893,Mariadale Estate,2023-06-21T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-21T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
411893,Mariadale Estate,2023-06-21T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
411893,Mariadale Estate,2023-06-21T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
411893,Mariadale Estate,2023-06-21T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
411893,Mariadale Estate,2023-06-21T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.38
411893,Mariadale Estate,2023-06-21T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.69
411893,Mariadale Estate,2023-06-21T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
411893,Mariadale Estate,2023-06-21T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.54
411893,Mariadale Estate,2023-06-21T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
411893,Mariadale Estate,2023-06-21T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
411893,Mariadale Estate,2023-06-21T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
411893,Mariadale Estate,2023-06-21T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
411893,Mariadale Estate,2023-06-21T09:20:00.000+00:00,transformer,,Temperature,C,31.0
411893,Mariadale Estate,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
411893,Mariadale Estate,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
411893,Mariadale Estate,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
411893,Mariadale Estate,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
411893,Mariadale Estate,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
411893,Mariadale Estate,2023-06-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
411893,Mariadale Estate,2023-06-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
411893,Mariadale Estate,2023-06-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.52
411893,Mariadale Estate,2023-06-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.49
411893,Mariadale Estate,2023-06-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,4.42
411893,Mariadale Estate,2023-06-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.92
411893,Mariadale Estate,2023-06-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
411893,Mariadale Estate,2023-06-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
411893,Mariadale Estate,2023-06-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
411893,Mariadale Estate,2023-06-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
411893,Mariadale Estate,2023-06-21T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.59
411893,Mariadale Estate,2023-06-21T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
411893,Mariadale Estate,2023-06-21T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.67
411893,Mariadale Estate,2023-06-21T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.91
411893,Mariadale Estate,2023-06-21T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
411893,Mariadale Estate,2023-06-21T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.72
411893,Mariadale Estate,2023-06-21T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-21T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
411893,Mariadale Estate,2023-06-21T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
411893,Mariadale Estate,2023-06-21T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-21T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
411893,Mariadale Estate,2023-06-21T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
411893,Mariadale Estate,2023-06-21T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.35
411893,Mariadale Estate,2023-06-21T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.19
411893,Mariadale Estate,2023-06-21T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
411893,Mariadale Estate,2023-06-21T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
411893,Mariadale Estate,2023-06-21T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
411893,Mariadale Estate,2023-06-21T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
411893,Mariadale Estate,2023-06-21T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
411893,Mariadale Estate,2023-06-21T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-21T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
411893,Mariadale Estate,2023-06-21T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
411893,Mariadale Estate,2023-06-21T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.04
411893,Mariadale Estate,2023-06-21T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.62
411893,Mariadale Estate,2023-06-21T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
411893,Mariadale Estate,2023-06-21T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.45
411893,Mariadale Estate,2023-06-21T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
411893,Mariadale Estate,2023-06-21T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
411893,Mariadale Estate,2023-06-21T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
411893,Mariadale Estate,2023-06-21T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
411893,Mariadale Estate,2023-06-21T09:10:00.000+00:00,transformer,,Temperature,C,30.9
411893,Mariadale Estate,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
411893,Mariadale Estate,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
411893,Mariadale Estate,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
411893,Mariadale Estate,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
411893,Mariadale Estate,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
411893,Mariadale Estate,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
411893,Mariadale Estate,2023-06-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
411893,Mariadale Estate,2023-06-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
411893,Mariadale Estate,2023-06-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.06
411893,Mariadale Estate,2023-06-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.72
411893,Mariadale Estate,2023-06-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,7.23
411893,Mariadale Estate,2023-06-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.8
411893,Mariadale Estate,2023-06-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,28.7
411893,Mariadale Estate,2023-06-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
411893,Mariadale Estate,2023-06-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
411893,Mariadale Estate,2023-06-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
411893,Mariadale Estate,2023-06-21T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.64
411893,Mariadale Estate,2023-06-21T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
411893,Mariadale Estate,2023-06-21T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.33
411893,Mariadale Estate,2023-06-21T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.63
411893,Mariadale Estate,2023-06-21T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
411893,Mariadale Estate,2023-06-21T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.08
411893,Mariadale Estate,2023-06-21T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-21T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
411893,Mariadale Estate,2023-06-21T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
411893,Mariadale Estate,2023-06-21T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
411893,Mariadale Estate,2023-06-21T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
411893,Mariadale Estate,2023-06-21T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
411893,Mariadale Estate,2023-06-21T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.72
411893,Mariadale Estate,2023-06-21T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.78
411893,Mariadale Estate,2023-06-21T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
411893,Mariadale Estate,2023-06-21T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
411893,Mariadale Estate,2023-06-21T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
411893,Mariadale Estate,2023-06-21T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-21T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-21T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-21T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
411893,Mariadale Estate,2023-06-21T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
411893,Mariadale Estate,2023-06-21T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.33
411893,Mariadale Estate,2023-06-21T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.81
411893,Mariadale Estate,2023-06-21T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
411893,Mariadale Estate,2023-06-21T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.59
411893,Mariadale Estate,2023-06-21T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-21T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
411893,Mariadale Estate,2023-06-21T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
411893,Mariadale Estate,2023-06-21T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
411893,Mariadale Estate,2023-06-21T09:00:00.000+00:00,transformer,,Temperature,C,30.9
411893,Mariadale Estate,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
411893,Mariadale Estate,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
411893,Mariadale Estate,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
411893,Mariadale Estate,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
411893,Mariadale Estate,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
411893,Mariadale Estate,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
411893,Mariadale Estate,2023-06-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
411893,Mariadale Estate,2023-06-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
411893,Mariadale Estate,2023-06-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.39
411893,Mariadale Estate,2023-06-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.22
411893,Mariadale Estate,2023-06-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,5.96
411893,Mariadale Estate,2023-06-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.66
411893,Mariadale Estate,2023-06-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,26.4
411893,Mariadale Estate,2023-06-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
411893,Mariadale Estate,2023-06-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
411893,Mariadale Estate,2023-06-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
411893,Mariadale Estate,2023-06-21T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
411893,Mariadale Estate,2023-06-21T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
411893,Mariadale Estate,2023-06-21T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.1
411893,Mariadale Estate,2023-06-21T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.71
411893,Mariadale Estate,2023-06-21T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
411893,Mariadale Estate,2023-06-21T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.99
411893,Mariadale Estate,2023-06-21T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
411893,Mariadale Estate,2023-06-21T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
411893,Mariadale Estate,2023-06-21T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
411893,Mariadale Estate,2023-06-21T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-21T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.87
411893,Mariadale Estate,2023-06-21T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
411893,Mariadale Estate,2023-06-21T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.02
411893,Mariadale Estate,2023-06-21T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.17
411893,Mariadale Estate,2023-06-21T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
411893,Mariadale Estate,2023-06-21T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.43
411893,Mariadale Estate,2023-06-21T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-21T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
411893,Mariadale Estate,2023-06-21T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
411893,Mariadale Estate,2023-06-21T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-21T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.68
411893,Mariadale Estate,2023-06-21T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
411893,Mariadale Estate,2023-06-21T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.56
411893,Mariadale Estate,2023-06-21T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.17
411893,Mariadale Estate,2023-06-21T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
411893,Mariadale Estate,2023-06-21T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.84
411893,Mariadale Estate,2023-06-21T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
411893,Mariadale Estate,2023-06-21T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
411893,Mariadale Estate,2023-06-21T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
411893,Mariadale Estate,2023-06-21T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
411893,Mariadale Estate,2023-06-21T08:50:00.000+00:00,transformer,,Temperature,C,30.8
411893,Mariadale Estate,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
411893,Mariadale Estate,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
411893,Mariadale Estate,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
411893,Mariadale Estate,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
411893,Mariadale Estate,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
411893,Mariadale Estate,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
411893,Mariadale Estate,2023-06-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
411893,Mariadale Estate,2023-06-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
411893,Mariadale Estate,2023-06-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.67
411893,Mariadale Estate,2023-06-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.04
411893,Mariadale Estate,2023-06-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,4.48
411893,Mariadale Estate,2023-06-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.39
411893,Mariadale Estate,2023-06-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
411893,Mariadale Estate,2023-06-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
411893,Mariadale Estate,2023-06-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
411893,Mariadale Estate,2023-06-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
411893,Mariadale Estate,2023-06-21T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
411893,Mariadale Estate,2023-06-21T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
411893,Mariadale Estate,2023-06-21T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.1
411893,Mariadale Estate,2023-06-21T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.5
411893,Mariadale Estate,2023-06-21T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
411893,Mariadale Estate,2023-06-21T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.9
411893,Mariadale Estate,2023-06-21T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-21T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
411893,Mariadale Estate,2023-06-21T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
411893,Mariadale Estate,2023-06-21T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-21T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.24
411893,Mariadale Estate,2023-06-21T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
411893,Mariadale Estate,2023-06-21T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
411893,Mariadale Estate,2023-06-21T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-1.71
411893,Mariadale Estate,2023-06-21T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
411893,Mariadale Estate,2023-06-21T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
411893,Mariadale Estate,2023-06-21T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
411893,Mariadale Estate,2023-06-21T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
411893,Mariadale Estate,2023-06-21T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-21T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-21T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.66
411893,Mariadale Estate,2023-06-21T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
411893,Mariadale Estate,2023-06-21T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.82
411893,Mariadale Estate,2023-06-21T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.76
411893,Mariadale Estate,2023-06-21T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
411893,Mariadale Estate,2023-06-21T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-5.19
411893,Mariadale Estate,2023-06-21T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
411893,Mariadale Estate,2023-06-21T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
411893,Mariadale Estate,2023-06-21T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
411893,Mariadale Estate,2023-06-21T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.7
411893,Mariadale Estate,2023-06-21T08:40:00.000+00:00,transformer,,Temperature,C,30.7
411893,Mariadale Estate,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
411893,Mariadale Estate,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
411893,Mariadale Estate,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
411893,Mariadale Estate,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
411893,Mariadale Estate,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
411893,Mariadale Estate,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
411893,Mariadale Estate,2023-06-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
411893,Mariadale Estate,2023-06-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
411893,Mariadale Estate,2023-06-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.82
411893,Mariadale Estate,2023-06-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.97
411893,Mariadale Estate,2023-06-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,4.69
411893,Mariadale Estate,2023-06-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.83
411893,Mariadale Estate,2023-06-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
411893,Mariadale Estate,2023-06-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
411893,Mariadale Estate,2023-06-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
411893,Mariadale Estate,2023-06-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
411893,Mariadale Estate,2023-06-21T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
411893,Mariadale Estate,2023-06-21T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
411893,Mariadale Estate,2023-06-21T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.0
411893,Mariadale Estate,2023-06-21T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.21
411893,Mariadale Estate,2023-06-21T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
411893,Mariadale Estate,2023-06-21T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.75
411893,Mariadale Estate,2023-06-21T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
411893,Mariadale Estate,2023-06-21T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
411893,Mariadale Estate,2023-06-21T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
411893,Mariadale Estate,2023-06-21T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-21T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.95
411893,Mariadale Estate,2023-06-21T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
411893,Mariadale Estate,2023-06-21T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.46
411893,Mariadale Estate,2023-06-21T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.61
411893,Mariadale Estate,2023-06-21T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
411893,Mariadale Estate,2023-06-21T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
411893,Mariadale Estate,2023-06-21T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-21T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
411893,Mariadale Estate,2023-06-21T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
411893,Mariadale Estate,2023-06-21T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.1
411893,Mariadale Estate,2023-06-21T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.77
411893,Mariadale Estate,2023-06-21T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-21T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.02
411893,Mariadale Estate,2023-06-21T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.17
411893,Mariadale Estate,2023-06-21T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
411893,Mariadale Estate,2023-06-21T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.77
411893,Mariadale Estate,2023-06-21T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
411893,Mariadale Estate,2023-06-21T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
411893,Mariadale Estate,2023-06-21T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
411893,Mariadale Estate,2023-06-21T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
411893,Mariadale Estate,2023-06-21T08:30:00.000+00:00,transformer,,Temperature,C,30.6
411893,Mariadale Estate,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
411893,Mariadale Estate,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
411893,Mariadale Estate,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
411893,Mariadale Estate,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
411893,Mariadale Estate,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
411893,Mariadale Estate,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
411893,Mariadale Estate,2023-06-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
411893,Mariadale Estate,2023-06-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
411893,Mariadale Estate,2023-06-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.48
411893,Mariadale Estate,2023-06-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.98
411893,Mariadale Estate,2023-06-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,6.52
411893,Mariadale Estate,2023-06-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.96
411893,Mariadale Estate,2023-06-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
411893,Mariadale Estate,2023-06-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
411893,Mariadale Estate,2023-06-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
411893,Mariadale Estate,2023-06-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
411893,Mariadale Estate,2023-06-21T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
411893,Mariadale Estate,2023-06-21T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
411893,Mariadale Estate,2023-06-21T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.24
411893,Mariadale Estate,2023-06-21T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.32
411893,Mariadale Estate,2023-06-21T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
411893,Mariadale Estate,2023-06-21T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.4
411893,Mariadale Estate,2023-06-21T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
411893,Mariadale Estate,2023-06-21T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
411893,Mariadale Estate,2023-06-21T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
411893,Mariadale Estate,2023-06-21T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
411893,Mariadale Estate,2023-06-21T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.65
411893,Mariadale Estate,2023-06-21T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
411893,Mariadale Estate,2023-06-21T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.31
411893,Mariadale Estate,2023-06-21T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.53
411893,Mariadale Estate,2023-06-21T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.36
411893,Mariadale Estate,2023-06-21T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.9
411893,Mariadale Estate,2023-06-21T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-21T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-21T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
411893,Mariadale Estate,2023-06-21T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
411893,Mariadale Estate,2023-06-21T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
411893,Mariadale Estate,2023-06-21T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-06-21T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.71
411893,Mariadale Estate,2023-06-21T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.68
411893,Mariadale Estate,2023-06-21T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
411893,Mariadale Estate,2023-06-21T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.82
411893,Mariadale Estate,2023-06-21T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-21T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-21T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-21T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
411893,Mariadale Estate,2023-06-21T08:20:00.000+00:00,transformer,,Temperature,C,30.6
411893,Mariadale Estate,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
411893,Mariadale Estate,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
411893,Mariadale Estate,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
411893,Mariadale Estate,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
411893,Mariadale Estate,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
411893,Mariadale Estate,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
411893,Mariadale Estate,2023-06-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
411893,Mariadale Estate,2023-06-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
411893,Mariadale Estate,2023-06-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.26
411893,Mariadale Estate,2023-06-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.52
411893,Mariadale Estate,2023-06-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,9.5
411893,Mariadale Estate,2023-06-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.12
411893,Mariadale Estate,2023-06-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
411893,Mariadale Estate,2023-06-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
411893,Mariadale Estate,2023-06-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
411893,Mariadale Estate,2023-06-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
411893,Mariadale Estate,2023-06-21T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
411893,Mariadale Estate,2023-06-21T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
411893,Mariadale Estate,2023-06-21T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.92
411893,Mariadale Estate,2023-06-21T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.95
411893,Mariadale Estate,2023-06-21T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
411893,Mariadale Estate,2023-06-21T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.54
411893,Mariadale Estate,2023-06-21T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-21T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
411893,Mariadale Estate,2023-06-21T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-21T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-21T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
411893,Mariadale Estate,2023-06-21T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
411893,Mariadale Estate,2023-06-21T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.7
411893,Mariadale Estate,2023-06-21T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.27
