Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-21T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.05
411893,Mariadale Estate,2023-06-21T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.71
411893,Mariadale Estate,2023-06-21T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
411893,Mariadale Estate,2023-06-21T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-21T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
411893,Mariadale Estate,2023-06-21T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
411893,Mariadale Estate,2023-06-21T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
411893,Mariadale Estate,2023-06-21T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
411893,Mariadale Estate,2023-06-21T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.94
411893,Mariadale Estate,2023-06-21T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.52
411893,Mariadale Estate,2023-06-21T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
411893,Mariadale Estate,2023-06-21T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.93
411893,Mariadale Estate,2023-06-21T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
411893,Mariadale Estate,2023-06-21T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-21T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-21T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
411893,Mariadale Estate,2023-06-21T08:10:00.000+00:00,transformer,,Temperature,C,30.5
411893,Mariadale Estate,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
411893,Mariadale Estate,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
411893,Mariadale Estate,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
411893,Mariadale Estate,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
411893,Mariadale Estate,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
411893,Mariadale Estate,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
411893,Mariadale Estate,2023-06-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
411893,Mariadale Estate,2023-06-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
411893,Mariadale Estate,2023-06-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.57
411893,Mariadale Estate,2023-06-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.73
411893,Mariadale Estate,2023-06-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.18
411893,Mariadale Estate,2023-06-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.18
411893,Mariadale Estate,2023-06-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
411893,Mariadale Estate,2023-06-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
411893,Mariadale Estate,2023-06-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
411893,Mariadale Estate,2023-06-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
411893,Mariadale Estate,2023-06-21T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
411893,Mariadale Estate,2023-06-21T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
411893,Mariadale Estate,2023-06-21T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.49
411893,Mariadale Estate,2023-06-21T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.25
411893,Mariadale Estate,2023-06-21T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.32
411893,Mariadale Estate,2023-06-21T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.26
411893,Mariadale Estate,2023-06-21T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
411893,Mariadale Estate,2023-06-21T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
411893,Mariadale Estate,2023-06-21T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
411893,Mariadale Estate,2023-06-21T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
411893,Mariadale Estate,2023-06-21T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
411893,Mariadale Estate,2023-06-21T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
411893,Mariadale Estate,2023-06-21T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
411893,Mariadale Estate,2023-06-21T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.18
411893,Mariadale Estate,2023-06-21T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.3
411893,Mariadale Estate,2023-06-21T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
411893,Mariadale Estate,2023-06-21T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
411893,Mariadale Estate,2023-06-21T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
411893,Mariadale Estate,2023-06-21T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
411893,Mariadale Estate,2023-06-21T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-21T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
411893,Mariadale Estate,2023-06-21T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
411893,Mariadale Estate,2023-06-21T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.33
411893,Mariadale Estate,2023-06-21T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.93
411893,Mariadale Estate,2023-06-21T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.34
411893,Mariadale Estate,2023-06-21T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.98
411893,Mariadale Estate,2023-06-21T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
411893,Mariadale Estate,2023-06-21T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
411893,Mariadale Estate,2023-06-21T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
411893,Mariadale Estate,2023-06-21T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
411893,Mariadale Estate,2023-06-21T08:00:00.000+00:00,transformer,,Temperature,C,30.5
411893,Mariadale Estate,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
411893,Mariadale Estate,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
411893,Mariadale Estate,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
411893,Mariadale Estate,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
411893,Mariadale Estate,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
411893,Mariadale Estate,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
411893,Mariadale Estate,2023-06-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
411893,Mariadale Estate,2023-06-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
411893,Mariadale Estate,2023-06-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.36
411893,Mariadale Estate,2023-06-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.36
411893,Mariadale Estate,2023-06-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,5.28
411893,Mariadale Estate,2023-06-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.16
411893,Mariadale Estate,2023-06-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
411893,Mariadale Estate,2023-06-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
411893,Mariadale Estate,2023-06-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
411893,Mariadale Estate,2023-06-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
411893,Mariadale Estate,2023-06-21T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
411893,Mariadale Estate,2023-06-21T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
411893,Mariadale Estate,2023-06-21T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.26
411893,Mariadale Estate,2023-06-21T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.47
411893,Mariadale Estate,2023-06-21T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
411893,Mariadale Estate,2023-06-21T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.1
411893,Mariadale Estate,2023-06-21T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-21T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-21T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
411893,Mariadale Estate,2023-06-21T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-21T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.02
411893,Mariadale Estate,2023-06-21T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
411893,Mariadale Estate,2023-06-21T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.22
411893,Mariadale Estate,2023-06-21T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.51
411893,Mariadale Estate,2023-06-21T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.24
411893,Mariadale Estate,2023-06-21T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.35
411893,Mariadale Estate,2023-06-21T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
411893,Mariadale Estate,2023-06-21T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-21T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
411893,Mariadale Estate,2023-06-21T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
411893,Mariadale Estate,2023-06-21T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-8.64
411893,Mariadale Estate,2023-06-21T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
411893,Mariadale Estate,2023-06-21T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.0
411893,Mariadale Estate,2023-06-21T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.41
411893,Mariadale Estate,2023-06-21T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
411893,Mariadale Estate,2023-06-21T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.73
411893,Mariadale Estate,2023-06-21T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
411893,Mariadale Estate,2023-06-21T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
411893,Mariadale Estate,2023-06-21T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
411893,Mariadale Estate,2023-06-21T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-21T07:50:00.000+00:00,transformer,,Temperature,C,30.5
411893,Mariadale Estate,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
411893,Mariadale Estate,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
411893,Mariadale Estate,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
411893,Mariadale Estate,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
411893,Mariadale Estate,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
411893,Mariadale Estate,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
411893,Mariadale Estate,2023-06-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.09
411893,Mariadale Estate,2023-06-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
411893,Mariadale Estate,2023-06-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.48
411893,Mariadale Estate,2023-06-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.39
411893,Mariadale Estate,2023-06-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,7.79
411893,Mariadale Estate,2023-06-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.19
411893,Mariadale Estate,2023-06-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
411893,Mariadale Estate,2023-06-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
411893,Mariadale Estate,2023-06-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
411893,Mariadale Estate,2023-06-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
411893,Mariadale Estate,2023-06-21T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
411893,Mariadale Estate,2023-06-21T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
411893,Mariadale Estate,2023-06-21T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.19
411893,Mariadale Estate,2023-06-21T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.66
411893,Mariadale Estate,2023-06-21T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
411893,Mariadale Estate,2023-06-21T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.67
411893,Mariadale Estate,2023-06-21T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
411893,Mariadale Estate,2023-06-21T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
411893,Mariadale Estate,2023-06-21T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
411893,Mariadale Estate,2023-06-21T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
411893,Mariadale Estate,2023-06-21T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.18
411893,Mariadale Estate,2023-06-21T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
411893,Mariadale Estate,2023-06-21T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.38
411893,Mariadale Estate,2023-06-21T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.88
411893,Mariadale Estate,2023-06-21T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
411893,Mariadale Estate,2023-06-21T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.16
411893,Mariadale Estate,2023-06-21T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-21T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
411893,Mariadale Estate,2023-06-21T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
411893,Mariadale Estate,2023-06-21T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
411893,Mariadale Estate,2023-06-21T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
411893,Mariadale Estate,2023-06-21T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
411893,Mariadale Estate,2023-06-21T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.26
411893,Mariadale Estate,2023-06-21T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.82
411893,Mariadale Estate,2023-06-21T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
411893,Mariadale Estate,2023-06-21T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.38
411893,Mariadale Estate,2023-06-21T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
411893,Mariadale Estate,2023-06-21T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
411893,Mariadale Estate,2023-06-21T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
411893,Mariadale Estate,2023-06-21T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-21T07:40:00.000+00:00,transformer,,Temperature,C,30.5
411893,Mariadale Estate,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
411893,Mariadale Estate,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
411893,Mariadale Estate,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
411893,Mariadale Estate,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
411893,Mariadale Estate,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
411893,Mariadale Estate,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
411893,Mariadale Estate,2023-06-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
411893,Mariadale Estate,2023-06-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
411893,Mariadale Estate,2023-06-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.84
411893,Mariadale Estate,2023-06-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.36
411893,Mariadale Estate,2023-06-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,7.2
411893,Mariadale Estate,2023-06-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.22
411893,Mariadale Estate,2023-06-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
411893,Mariadale Estate,2023-06-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
411893,Mariadale Estate,2023-06-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
411893,Mariadale Estate,2023-06-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
411893,Mariadale Estate,2023-06-21T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
411893,Mariadale Estate,2023-06-21T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
411893,Mariadale Estate,2023-06-21T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.3
411893,Mariadale Estate,2023-06-21T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.75
411893,Mariadale Estate,2023-06-21T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
411893,Mariadale Estate,2023-06-21T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.46
411893,Mariadale Estate,2023-06-21T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-21T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-21T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
411893,Mariadale Estate,2023-06-21T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
411893,Mariadale Estate,2023-06-21T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.79
411893,Mariadale Estate,2023-06-21T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
411893,Mariadale Estate,2023-06-21T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.91
411893,Mariadale Estate,2023-06-21T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.47
411893,Mariadale Estate,2023-06-21T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
411893,Mariadale Estate,2023-06-21T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.87
411893,Mariadale Estate,2023-06-21T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-21T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
411893,Mariadale Estate,2023-06-21T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
411893,Mariadale Estate,2023-06-21T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
411893,Mariadale Estate,2023-06-21T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
411893,Mariadale Estate,2023-06-21T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
411893,Mariadale Estate,2023-06-21T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.26
411893,Mariadale Estate,2023-06-21T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.59
411893,Mariadale Estate,2023-06-21T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
411893,Mariadale Estate,2023-06-21T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.55
411893,Mariadale Estate,2023-06-21T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
411893,Mariadale Estate,2023-06-21T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-21T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-21T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
411893,Mariadale Estate,2023-06-21T07:30:00.000+00:00,transformer,,Temperature,C,30.5
411893,Mariadale Estate,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
411893,Mariadale Estate,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
411893,Mariadale Estate,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
411893,Mariadale Estate,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
411893,Mariadale Estate,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
411893,Mariadale Estate,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
411893,Mariadale Estate,2023-06-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
411893,Mariadale Estate,2023-06-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
411893,Mariadale Estate,2023-06-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.48
411893,Mariadale Estate,2023-06-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.81
411893,Mariadale Estate,2023-06-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,6.8
411893,Mariadale Estate,2023-06-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.88
411893,Mariadale Estate,2023-06-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
411893,Mariadale Estate,2023-06-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
411893,Mariadale Estate,2023-06-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
411893,Mariadale Estate,2023-06-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
411893,Mariadale Estate,2023-06-21T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
411893,Mariadale Estate,2023-06-21T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
411893,Mariadale Estate,2023-06-21T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.66
411893,Mariadale Estate,2023-06-21T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.28
411893,Mariadale Estate,2023-06-21T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
411893,Mariadale Estate,2023-06-21T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.01
411893,Mariadale Estate,2023-06-21T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-21T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
411893,Mariadale Estate,2023-06-21T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-21T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
411893,Mariadale Estate,2023-06-21T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.59
411893,Mariadale Estate,2023-06-21T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
411893,Mariadale Estate,2023-06-21T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,5.89
411893,Mariadale Estate,2023-06-21T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.01
411893,Mariadale Estate,2023-06-21T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
411893,Mariadale Estate,2023-06-21T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.33
411893,Mariadale Estate,2023-06-21T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
411893,Mariadale Estate,2023-06-21T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
411893,Mariadale Estate,2023-06-21T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-21T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
411893,Mariadale Estate,2023-06-21T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
411893,Mariadale Estate,2023-06-21T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
411893,Mariadale Estate,2023-06-21T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,7.08
411893,Mariadale Estate,2023-06-21T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.06
411893,Mariadale Estate,2023-06-21T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.17
411893,Mariadale Estate,2023-06-21T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.61
411893,Mariadale Estate,2023-06-21T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
411893,Mariadale Estate,2023-06-21T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-21T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
411893,Mariadale Estate,2023-06-21T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
411893,Mariadale Estate,2023-06-21T07:20:00.000+00:00,transformer,,Temperature,C,30.5
411893,Mariadale Estate,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
411893,Mariadale Estate,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
411893,Mariadale Estate,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
411893,Mariadale Estate,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
411893,Mariadale Estate,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
411893,Mariadale Estate,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
411893,Mariadale Estate,2023-06-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
411893,Mariadale Estate,2023-06-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
411893,Mariadale Estate,2023-06-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.63
411893,Mariadale Estate,2023-06-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.35
411893,Mariadale Estate,2023-06-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,4.24
411893,Mariadale Estate,2023-06-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.96
411893,Mariadale Estate,2023-06-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
411893,Mariadale Estate,2023-06-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
411893,Mariadale Estate,2023-06-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
411893,Mariadale Estate,2023-06-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
411893,Mariadale Estate,2023-06-21T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.85
411893,Mariadale Estate,2023-06-21T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
411893,Mariadale Estate,2023-06-21T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.2
411893,Mariadale Estate,2023-06-21T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.19
411893,Mariadale Estate,2023-06-21T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
411893,Mariadale Estate,2023-06-21T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.55
411893,Mariadale Estate,2023-06-21T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-21T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
411893,Mariadale Estate,2023-06-21T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
411893,Mariadale Estate,2023-06-21T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
411893,Mariadale Estate,2023-06-21T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
411893,Mariadale Estate,2023-06-21T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
411893,Mariadale Estate,2023-06-21T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.93
411893,Mariadale Estate,2023-06-21T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.02
411893,Mariadale Estate,2023-06-21T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
411893,Mariadale Estate,2023-06-21T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.21
411893,Mariadale Estate,2023-06-21T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
411893,Mariadale Estate,2023-06-21T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
411893,Mariadale Estate,2023-06-21T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-21T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
411893,Mariadale Estate,2023-06-21T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
411893,Mariadale Estate,2023-06-21T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
411893,Mariadale Estate,2023-06-21T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.95
411893,Mariadale Estate,2023-06-21T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.47
411893,Mariadale Estate,2023-06-21T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
411893,Mariadale Estate,2023-06-21T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.34
411893,Mariadale Estate,2023-06-21T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
411893,Mariadale Estate,2023-06-21T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
411893,Mariadale Estate,2023-06-21T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
411893,Mariadale Estate,2023-06-21T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
411893,Mariadale Estate,2023-06-21T07:10:00.000+00:00,transformer,,Temperature,C,30.4
411893,Mariadale Estate,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
411893,Mariadale Estate,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
411893,Mariadale Estate,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
411893,Mariadale Estate,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
411893,Mariadale Estate,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
411893,Mariadale Estate,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
411893,Mariadale Estate,2023-06-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
411893,Mariadale Estate,2023-06-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
411893,Mariadale Estate,2023-06-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.09
411893,Mariadale Estate,2023-06-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.68
411893,Mariadale Estate,2023-06-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,6.06
411893,Mariadale Estate,2023-06-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.11
411893,Mariadale Estate,2023-06-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
411893,Mariadale Estate,2023-06-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
411893,Mariadale Estate,2023-06-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
411893,Mariadale Estate,2023-06-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
411893,Mariadale Estate,2023-06-21T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.31
411893,Mariadale Estate,2023-06-21T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
411893,Mariadale Estate,2023-06-21T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.19
411893,Mariadale Estate,2023-06-21T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.91
411893,Mariadale Estate,2023-06-21T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.17
411893,Mariadale Estate,2023-06-21T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.38
411893,Mariadale Estate,2023-06-21T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-21T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
411893,Mariadale Estate,2023-06-21T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-21T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
411893,Mariadale Estate,2023-06-21T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.36
411893,Mariadale Estate,2023-06-21T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
411893,Mariadale Estate,2023-06-21T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.31
411893,Mariadale Estate,2023-06-21T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.38
411893,Mariadale Estate,2023-06-21T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
411893,Mariadale Estate,2023-06-21T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
411893,Mariadale Estate,2023-06-21T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-21T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
411893,Mariadale Estate,2023-06-21T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
411893,Mariadale Estate,2023-06-21T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-21T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
411893,Mariadale Estate,2023-06-21T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
411893,Mariadale Estate,2023-06-21T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.7
411893,Mariadale Estate,2023-06-21T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.64
411893,Mariadale Estate,2023-06-21T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
411893,Mariadale Estate,2023-06-21T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.51
411893,Mariadale Estate,2023-06-21T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-21T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
411893,Mariadale Estate,2023-06-21T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-21T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
411893,Mariadale Estate,2023-06-21T07:00:00.000+00:00,transformer,,Temperature,C,30.4
411893,Mariadale Estate,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
411893,Mariadale Estate,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
411893,Mariadale Estate,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
411893,Mariadale Estate,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
411893,Mariadale Estate,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
411893,Mariadale Estate,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
411893,Mariadale Estate,2023-06-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
411893,Mariadale Estate,2023-06-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
411893,Mariadale Estate,2023-06-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.21
411893,Mariadale Estate,2023-06-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.93
411893,Mariadale Estate,2023-06-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,6.78
411893,Mariadale Estate,2023-06-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.8
411893,Mariadale Estate,2023-06-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
411893,Mariadale Estate,2023-06-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
411893,Mariadale Estate,2023-06-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
411893,Mariadale Estate,2023-06-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
411893,Mariadale Estate,2023-06-21T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.22
411893,Mariadale Estate,2023-06-21T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
411893,Mariadale Estate,2023-06-21T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.88
411893,Mariadale Estate,2023-06-21T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.15
411893,Mariadale Estate,2023-06-21T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
411893,Mariadale Estate,2023-06-21T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.98
411893,Mariadale Estate,2023-06-21T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
411893,Mariadale Estate,2023-06-21T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-21T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
411893,Mariadale Estate,2023-06-21T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-21T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.66
411893,Mariadale Estate,2023-06-21T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
411893,Mariadale Estate,2023-06-21T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.05
411893,Mariadale Estate,2023-06-21T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.36
411893,Mariadale Estate,2023-06-21T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
411893,Mariadale Estate,2023-06-21T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
411893,Mariadale Estate,2023-06-21T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
411893,Mariadale Estate,2023-06-21T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
411893,Mariadale Estate,2023-06-21T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-21T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
411893,Mariadale Estate,2023-06-21T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
411893,Mariadale Estate,2023-06-21T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
411893,Mariadale Estate,2023-06-21T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.82
411893,Mariadale Estate,2023-06-21T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.35
411893,Mariadale Estate,2023-06-21T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
411893,Mariadale Estate,2023-06-21T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.32
411893,Mariadale Estate,2023-06-21T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
411893,Mariadale Estate,2023-06-21T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
411893,Mariadale Estate,2023-06-21T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-21T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
411893,Mariadale Estate,2023-06-21T06:50:00.000+00:00,transformer,,Temperature,C,30.3
411893,Mariadale Estate,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
411893,Mariadale Estate,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
411893,Mariadale Estate,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
411893,Mariadale Estate,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
411893,Mariadale Estate,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
411893,Mariadale Estate,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
411893,Mariadale Estate,2023-06-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
411893,Mariadale Estate,2023-06-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
411893,Mariadale Estate,2023-06-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.75
411893,Mariadale Estate,2023-06-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.86
411893,Mariadale Estate,2023-06-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,7.42
411893,Mariadale Estate,2023-06-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.67
411893,Mariadale Estate,2023-06-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
411893,Mariadale Estate,2023-06-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
411893,Mariadale Estate,2023-06-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
411893,Mariadale Estate,2023-06-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
411893,Mariadale Estate,2023-06-21T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-5.78
411893,Mariadale Estate,2023-06-21T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
411893,Mariadale Estate,2023-06-21T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,5.99
411893,Mariadale Estate,2023-06-21T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-3.72
411893,Mariadale Estate,2023-06-21T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
411893,Mariadale Estate,2023-06-21T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.85
411893,Mariadale Estate,2023-06-21T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
411893,Mariadale Estate,2023-06-21T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
411893,Mariadale Estate,2023-06-21T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
411893,Mariadale Estate,2023-06-21T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
411893,Mariadale Estate,2023-06-21T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.7
411893,Mariadale Estate,2023-06-21T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
411893,Mariadale Estate,2023-06-21T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.1
411893,Mariadale Estate,2023-06-21T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.53
411893,Mariadale Estate,2023-06-21T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.59
411893,Mariadale Estate,2023-06-21T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
411893,Mariadale Estate,2023-06-21T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,50.9
411893,Mariadale Estate,2023-06-21T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
411893,Mariadale Estate,2023-06-21T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.3
411893,Mariadale Estate,2023-06-21T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-21T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
411893,Mariadale Estate,2023-06-21T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-21T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,6.85
411893,Mariadale Estate,2023-06-21T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.41
411893,Mariadale Estate,2023-06-21T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.31
411893,Mariadale Estate,2023-06-21T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.39
411893,Mariadale Estate,2023-06-21T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
411893,Mariadale Estate,2023-06-21T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
411893,Mariadale Estate,2023-06-21T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-21T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
411893,Mariadale Estate,2023-06-21T06:40:00.000+00:00,transformer,,Temperature,C,30.2
411893,Mariadale Estate,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
411893,Mariadale Estate,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
411893,Mariadale Estate,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
411893,Mariadale Estate,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
411893,Mariadale Estate,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
411893,Mariadale Estate,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
411893,Mariadale Estate,2023-06-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
411893,Mariadale Estate,2023-06-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
411893,Mariadale Estate,2023-06-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.94
411893,Mariadale Estate,2023-06-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.67
411893,Mariadale Estate,2023-06-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.27
411893,Mariadale Estate,2023-06-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.18
411893,Mariadale Estate,2023-06-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
411893,Mariadale Estate,2023-06-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
411893,Mariadale Estate,2023-06-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
411893,Mariadale Estate,2023-06-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
411893,Mariadale Estate,2023-06-21T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-7.03
411893,Mariadale Estate,2023-06-21T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
411893,Mariadale Estate,2023-06-21T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.14
411893,Mariadale Estate,2023-06-21T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-4.39
411893,Mariadale Estate,2023-06-21T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
411893,Mariadale Estate,2023-06-21T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.04
411893,Mariadale Estate,2023-06-21T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
411893,Mariadale Estate,2023-06-21T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
411893,Mariadale Estate,2023-06-21T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-21T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
411893,Mariadale Estate,2023-06-21T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.13
411893,Mariadale Estate,2023-06-21T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
411893,Mariadale Estate,2023-06-21T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.22
411893,Mariadale Estate,2023-06-21T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.12
411893,Mariadale Estate,2023-06-21T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.58
411893,Mariadale Estate,2023-06-21T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
411893,Mariadale Estate,2023-06-21T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
411893,Mariadale Estate,2023-06-21T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
411893,Mariadale Estate,2023-06-21T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
411893,Mariadale Estate,2023-06-21T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
411893,Mariadale Estate,2023-06-21T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
411893,Mariadale Estate,2023-06-21T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
411893,Mariadale Estate,2023-06-21T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.37
411893,Mariadale Estate,2023-06-21T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.33
411893,Mariadale Estate,2023-06-21T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
411893,Mariadale Estate,2023-06-21T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.71
411893,Mariadale Estate,2023-06-21T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
411893,Mariadale Estate,2023-06-21T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
411893,Mariadale Estate,2023-06-21T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-21T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
411893,Mariadale Estate,2023-06-21T06:30:00.000+00:00,transformer,,Temperature,C,30.1
411893,Mariadale Estate,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
411893,Mariadale Estate,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
411893,Mariadale Estate,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
411893,Mariadale Estate,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
411893,Mariadale Estate,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
411893,Mariadale Estate,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
411893,Mariadale Estate,2023-06-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.17
411893,Mariadale Estate,2023-06-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
411893,Mariadale Estate,2023-06-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.73
411893,Mariadale Estate,2023-06-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.85
411893,Mariadale Estate,2023-06-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.77
411893,Mariadale Estate,2023-06-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.29
411893,Mariadale Estate,2023-06-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
411893,Mariadale Estate,2023-06-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
411893,Mariadale Estate,2023-06-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
411893,Mariadale Estate,2023-06-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
411893,Mariadale Estate,2023-06-21T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.64
411893,Mariadale Estate,2023-06-21T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
411893,Mariadale Estate,2023-06-21T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.9
411893,Mariadale Estate,2023-06-21T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.0
411893,Mariadale Estate,2023-06-21T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
411893,Mariadale Estate,2023-06-21T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.42
411893,Mariadale Estate,2023-06-21T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-21T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-21T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-21T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
411893,Mariadale Estate,2023-06-21T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.82
411893,Mariadale Estate,2023-06-21T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
411893,Mariadale Estate,2023-06-21T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.1
411893,Mariadale Estate,2023-06-21T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.72
411893,Mariadale Estate,2023-06-21T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
411893,Mariadale Estate,2023-06-21T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
411893,Mariadale Estate,2023-06-21T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
411893,Mariadale Estate,2023-06-21T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
411893,Mariadale Estate,2023-06-21T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-21T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
411893,Mariadale Estate,2023-06-21T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
411893,Mariadale Estate,2023-06-21T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
411893,Mariadale Estate,2023-06-21T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,8.53
411893,Mariadale Estate,2023-06-21T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.48
411893,Mariadale Estate,2023-06-21T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
