Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-21T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-4.17
411893,Mariadale Estate,2023-06-21T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
411893,Mariadale Estate,2023-06-21T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
411893,Mariadale Estate,2023-06-21T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-21T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
411893,Mariadale Estate,2023-06-21T06:20:00.000+00:00,transformer,,Temperature,C,30.0
411893,Mariadale Estate,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
411893,Mariadale Estate,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
411893,Mariadale Estate,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
411893,Mariadale Estate,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
411893,Mariadale Estate,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
411893,Mariadale Estate,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
411893,Mariadale Estate,2023-06-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
411893,Mariadale Estate,2023-06-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
411893,Mariadale Estate,2023-06-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.54
411893,Mariadale Estate,2023-06-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.2
411893,Mariadale Estate,2023-06-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.76
411893,Mariadale Estate,2023-06-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.36
411893,Mariadale Estate,2023-06-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
411893,Mariadale Estate,2023-06-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
411893,Mariadale Estate,2023-06-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
411893,Mariadale Estate,2023-06-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
411893,Mariadale Estate,2023-06-21T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
411893,Mariadale Estate,2023-06-21T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
411893,Mariadale Estate,2023-06-21T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.75
411893,Mariadale Estate,2023-06-21T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.8
411893,Mariadale Estate,2023-06-21T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
411893,Mariadale Estate,2023-06-21T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.2
411893,Mariadale Estate,2023-06-21T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
411893,Mariadale Estate,2023-06-21T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-21T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
411893,Mariadale Estate,2023-06-21T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
411893,Mariadale Estate,2023-06-21T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-3.03
411893,Mariadale Estate,2023-06-21T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
411893,Mariadale Estate,2023-06-21T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.9
411893,Mariadale Estate,2023-06-21T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.39
411893,Mariadale Estate,2023-06-21T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
411893,Mariadale Estate,2023-06-21T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
411893,Mariadale Estate,2023-06-21T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-21T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
411893,Mariadale Estate,2023-06-21T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-21T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-21T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
411893,Mariadale Estate,2023-06-21T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
411893,Mariadale Estate,2023-06-21T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.47
411893,Mariadale Estate,2023-06-21T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.64
411893,Mariadale Estate,2023-06-21T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.34
411893,Mariadale Estate,2023-06-21T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.5
411893,Mariadale Estate,2023-06-21T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
411893,Mariadale Estate,2023-06-21T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
411893,Mariadale Estate,2023-06-21T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
411893,Mariadale Estate,2023-06-21T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
411893,Mariadale Estate,2023-06-21T06:10:00.000+00:00,transformer,,Temperature,C,29.9
411893,Mariadale Estate,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
411893,Mariadale Estate,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
411893,Mariadale Estate,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
411893,Mariadale Estate,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
411893,Mariadale Estate,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
411893,Mariadale Estate,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
411893,Mariadale Estate,2023-06-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
411893,Mariadale Estate,2023-06-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
411893,Mariadale Estate,2023-06-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.11
411893,Mariadale Estate,2023-06-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.83
411893,Mariadale Estate,2023-06-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.38
411893,Mariadale Estate,2023-06-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.69
411893,Mariadale Estate,2023-06-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,27.9
411893,Mariadale Estate,2023-06-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
411893,Mariadale Estate,2023-06-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
411893,Mariadale Estate,2023-06-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
411893,Mariadale Estate,2023-06-21T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
411893,Mariadale Estate,2023-06-21T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
411893,Mariadale Estate,2023-06-21T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,10.83
411893,Mariadale Estate,2023-06-21T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.81
411893,Mariadale Estate,2023-06-21T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
411893,Mariadale Estate,2023-06-21T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.17
411893,Mariadale Estate,2023-06-21T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.1
411893,Mariadale Estate,2023-06-21T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-21T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
411893,Mariadale Estate,2023-06-21T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.0
411893,Mariadale Estate,2023-06-21T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.86
411893,Mariadale Estate,2023-06-21T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
411893,Mariadale Estate,2023-06-21T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.8
411893,Mariadale Estate,2023-06-21T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-5.81
411893,Mariadale Estate,2023-06-21T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
411893,Mariadale Estate,2023-06-21T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
411893,Mariadale Estate,2023-06-21T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
411893,Mariadale Estate,2023-06-21T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
411893,Mariadale Estate,2023-06-21T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
411893,Mariadale Estate,2023-06-21T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-21T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-6.37
411893,Mariadale Estate,2023-06-21T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
411893,Mariadale Estate,2023-06-21T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.17
411893,Mariadale Estate,2023-06-21T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.97
411893,Mariadale Estate,2023-06-21T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.92
411893,Mariadale Estate,2023-06-21T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.67
411893,Mariadale Estate,2023-06-21T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
411893,Mariadale Estate,2023-06-21T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
411893,Mariadale Estate,2023-06-21T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
411893,Mariadale Estate,2023-06-21T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
411893,Mariadale Estate,2023-06-21T06:00:00.000+00:00,transformer,,Temperature,C,29.9
411893,Mariadale Estate,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
411893,Mariadale Estate,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
411893,Mariadale Estate,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
411893,Mariadale Estate,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
411893,Mariadale Estate,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
411893,Mariadale Estate,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
411893,Mariadale Estate,2023-06-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.91
411893,Mariadale Estate,2023-06-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
411893,Mariadale Estate,2023-06-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.8
411893,Mariadale Estate,2023-06-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.59
411893,Mariadale Estate,2023-06-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.77
411893,Mariadale Estate,2023-06-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.51
411893,Mariadale Estate,2023-06-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
411893,Mariadale Estate,2023-06-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
411893,Mariadale Estate,2023-06-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
411893,Mariadale Estate,2023-06-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
411893,Mariadale Estate,2023-06-21T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
411893,Mariadale Estate,2023-06-21T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-21T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,8.11
411893,Mariadale Estate,2023-06-21T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.0
411893,Mariadale Estate,2023-06-21T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
411893,Mariadale Estate,2023-06-21T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.4
411893,Mariadale Estate,2023-06-21T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
411893,Mariadale Estate,2023-06-21T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-21T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
411893,Mariadale Estate,2023-06-21T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.5
411893,Mariadale Estate,2023-06-21T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-5.62
411893,Mariadale Estate,2023-06-21T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
411893,Mariadale Estate,2023-06-21T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.45
411893,Mariadale Estate,2023-06-21T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-4.38
411893,Mariadale Estate,2023-06-21T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
411893,Mariadale Estate,2023-06-21T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
411893,Mariadale Estate,2023-06-21T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
411893,Mariadale Estate,2023-06-21T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
411893,Mariadale Estate,2023-06-21T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-21T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-21T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-06-21T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
411893,Mariadale Estate,2023-06-21T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.2
411893,Mariadale Estate,2023-06-21T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.87
411893,Mariadale Estate,2023-06-21T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.57
411893,Mariadale Estate,2023-06-21T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.09
411893,Mariadale Estate,2023-06-21T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-21T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
411893,Mariadale Estate,2023-06-21T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
411893,Mariadale Estate,2023-06-21T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
411893,Mariadale Estate,2023-06-21T05:50:00.000+00:00,transformer,,Temperature,C,29.9
411893,Mariadale Estate,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
411893,Mariadale Estate,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
411893,Mariadale Estate,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
411893,Mariadale Estate,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
411893,Mariadale Estate,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
411893,Mariadale Estate,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
411893,Mariadale Estate,2023-06-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
411893,Mariadale Estate,2023-06-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
411893,Mariadale Estate,2023-06-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.76
411893,Mariadale Estate,2023-06-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.25
411893,Mariadale Estate,2023-06-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.34
411893,Mariadale Estate,2023-06-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.3
411893,Mariadale Estate,2023-06-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
411893,Mariadale Estate,2023-06-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
411893,Mariadale Estate,2023-06-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
411893,Mariadale Estate,2023-06-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
411893,Mariadale Estate,2023-06-21T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
411893,Mariadale Estate,2023-06-21T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
411893,Mariadale Estate,2023-06-21T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,7.11
411893,Mariadale Estate,2023-06-21T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.17
411893,Mariadale Estate,2023-06-21T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
411893,Mariadale Estate,2023-06-21T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.83
411893,Mariadale Estate,2023-06-21T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
411893,Mariadale Estate,2023-06-21T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
411893,Mariadale Estate,2023-06-21T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
411893,Mariadale Estate,2023-06-21T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
411893,Mariadale Estate,2023-06-21T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-4.45
411893,Mariadale Estate,2023-06-21T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
411893,Mariadale Estate,2023-06-21T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.63
411893,Mariadale Estate,2023-06-21T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.55
411893,Mariadale Estate,2023-06-21T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
411893,Mariadale Estate,2023-06-21T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
411893,Mariadale Estate,2023-06-21T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
411893,Mariadale Estate,2023-06-21T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
411893,Mariadale Estate,2023-06-21T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
411893,Mariadale Estate,2023-06-21T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-21T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-7.29
411893,Mariadale Estate,2023-06-21T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
411893,Mariadale Estate,2023-06-21T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.96
411893,Mariadale Estate,2023-06-21T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.36
411893,Mariadale Estate,2023-06-21T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.71
411893,Mariadale Estate,2023-06-21T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.65
411893,Mariadale Estate,2023-06-21T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
411893,Mariadale Estate,2023-06-21T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
411893,Mariadale Estate,2023-06-21T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
411893,Mariadale Estate,2023-06-21T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
411893,Mariadale Estate,2023-06-21T05:40:00.000+00:00,transformer,,Temperature,C,29.8
411893,Mariadale Estate,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
411893,Mariadale Estate,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
411893,Mariadale Estate,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
411893,Mariadale Estate,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
411893,Mariadale Estate,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
411893,Mariadale Estate,2023-06-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.26
411893,Mariadale Estate,2023-06-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
411893,Mariadale Estate,2023-06-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.7
411893,Mariadale Estate,2023-06-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.08
411893,Mariadale Estate,2023-06-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.67
411893,Mariadale Estate,2023-06-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.17
411893,Mariadale Estate,2023-06-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
411893,Mariadale Estate,2023-06-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
411893,Mariadale Estate,2023-06-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
411893,Mariadale Estate,2023-06-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
411893,Mariadale Estate,2023-06-21T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
411893,Mariadale Estate,2023-06-21T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
411893,Mariadale Estate,2023-06-21T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,6.47
411893,Mariadale Estate,2023-06-21T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.54
411893,Mariadale Estate,2023-06-21T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
411893,Mariadale Estate,2023-06-21T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.71
411893,Mariadale Estate,2023-06-21T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
411893,Mariadale Estate,2023-06-21T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-21T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
411893,Mariadale Estate,2023-06-21T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
411893,Mariadale Estate,2023-06-21T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.3
411893,Mariadale Estate,2023-06-21T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
411893,Mariadale Estate,2023-06-21T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.37
411893,Mariadale Estate,2023-06-21T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.3
411893,Mariadale Estate,2023-06-21T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
411893,Mariadale Estate,2023-06-21T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
411893,Mariadale Estate,2023-06-21T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-21T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
411893,Mariadale Estate,2023-06-21T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-21T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
411893,Mariadale Estate,2023-06-21T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-5.78
411893,Mariadale Estate,2023-06-21T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
411893,Mariadale Estate,2023-06-21T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.12
411893,Mariadale Estate,2023-06-21T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.53
411893,Mariadale Estate,2023-06-21T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.54
411893,Mariadale Estate,2023-06-21T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.71
411893,Mariadale Estate,2023-06-21T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
411893,Mariadale Estate,2023-06-21T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
411893,Mariadale Estate,2023-06-21T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
411893,Mariadale Estate,2023-06-21T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-21T05:30:00.000+00:00,transformer,,Temperature,C,29.8
411893,Mariadale Estate,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
411893,Mariadale Estate,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
411893,Mariadale Estate,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
411893,Mariadale Estate,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
411893,Mariadale Estate,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
411893,Mariadale Estate,2023-06-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
411893,Mariadale Estate,2023-06-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
411893,Mariadale Estate,2023-06-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.96
411893,Mariadale Estate,2023-06-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.38
411893,Mariadale Estate,2023-06-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.81
411893,Mariadale Estate,2023-06-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.04
411893,Mariadale Estate,2023-06-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
411893,Mariadale Estate,2023-06-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
411893,Mariadale Estate,2023-06-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
411893,Mariadale Estate,2023-06-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
411893,Mariadale Estate,2023-06-21T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-06-21T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-06-21T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.22
411893,Mariadale Estate,2023-06-21T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.16
411893,Mariadale Estate,2023-06-21T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.1
411893,Mariadale Estate,2023-06-21T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.26
411893,Mariadale Estate,2023-06-21T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-21T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
411893,Mariadale Estate,2023-06-21T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
411893,Mariadale Estate,2023-06-21T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
411893,Mariadale Estate,2023-06-21T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
411893,Mariadale Estate,2023-06-21T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
411893,Mariadale Estate,2023-06-21T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.21
411893,Mariadale Estate,2023-06-21T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.8
411893,Mariadale Estate,2023-06-21T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
411893,Mariadale Estate,2023-06-21T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
411893,Mariadale Estate,2023-06-21T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-21T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-21T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-21T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
411893,Mariadale Estate,2023-06-21T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
411893,Mariadale Estate,2023-06-21T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
411893,Mariadale Estate,2023-06-21T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.8
411893,Mariadale Estate,2023-06-21T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.66
411893,Mariadale Estate,2023-06-21T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.58
411893,Mariadale Estate,2023-06-21T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.85
411893,Mariadale Estate,2023-06-21T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
411893,Mariadale Estate,2023-06-21T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
411893,Mariadale Estate,2023-06-21T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
411893,Mariadale Estate,2023-06-21T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-21T05:20:00.000+00:00,transformer,,Temperature,C,29.8
411893,Mariadale Estate,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
411893,Mariadale Estate,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
411893,Mariadale Estate,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
411893,Mariadale Estate,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
411893,Mariadale Estate,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
411893,Mariadale Estate,2023-06-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
411893,Mariadale Estate,2023-06-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
411893,Mariadale Estate,2023-06-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.22
411893,Mariadale Estate,2023-06-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.62
411893,Mariadale Estate,2023-06-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.72
411893,Mariadale Estate,2023-06-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.89
411893,Mariadale Estate,2023-06-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
411893,Mariadale Estate,2023-06-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
411893,Mariadale Estate,2023-06-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
411893,Mariadale Estate,2023-06-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
411893,Mariadale Estate,2023-06-21T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-06-21T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-21T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.07
411893,Mariadale Estate,2023-06-21T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.26
411893,Mariadale Estate,2023-06-21T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
411893,Mariadale Estate,2023-06-21T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.36
411893,Mariadale Estate,2023-06-21T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
411893,Mariadale Estate,2023-06-21T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
411893,Mariadale Estate,2023-06-21T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-21T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-21T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
411893,Mariadale Estate,2023-06-21T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
411893,Mariadale Estate,2023-06-21T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.85
411893,Mariadale Estate,2023-06-21T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.07
411893,Mariadale Estate,2023-06-21T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
411893,Mariadale Estate,2023-06-21T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
411893,Mariadale Estate,2023-06-21T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-21T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-21T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-21T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-21T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
411893,Mariadale Estate,2023-06-21T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
411893,Mariadale Estate,2023-06-21T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.48
411893,Mariadale Estate,2023-06-21T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.71
411893,Mariadale Estate,2023-06-21T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.89
411893,Mariadale Estate,2023-06-21T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.65
411893,Mariadale Estate,2023-06-21T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
411893,Mariadale Estate,2023-06-21T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
411893,Mariadale Estate,2023-06-21T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
411893,Mariadale Estate,2023-06-21T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-21T05:10:00.000+00:00,transformer,,Temperature,C,29.8
411893,Mariadale Estate,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
411893,Mariadale Estate,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
411893,Mariadale Estate,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
411893,Mariadale Estate,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
411893,Mariadale Estate,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
411893,Mariadale Estate,2023-06-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
411893,Mariadale Estate,2023-06-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
411893,Mariadale Estate,2023-06-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.4
411893,Mariadale Estate,2023-06-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.04
411893,Mariadale Estate,2023-06-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.84
411893,Mariadale Estate,2023-06-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.18
411893,Mariadale Estate,2023-06-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,31.9
411893,Mariadale Estate,2023-06-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
411893,Mariadale Estate,2023-06-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
411893,Mariadale Estate,2023-06-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
411893,Mariadale Estate,2023-06-21T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
411893,Mariadale Estate,2023-06-21T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
411893,Mariadale Estate,2023-06-21T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.78
411893,Mariadale Estate,2023-06-21T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.33
411893,Mariadale Estate,2023-06-21T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
411893,Mariadale Estate,2023-06-21T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.25
411893,Mariadale Estate,2023-06-21T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
411893,Mariadale Estate,2023-06-21T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
411893,Mariadale Estate,2023-06-21T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
411893,Mariadale Estate,2023-06-21T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-21T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
411893,Mariadale Estate,2023-06-21T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
411893,Mariadale Estate,2023-06-21T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.78
411893,Mariadale Estate,2023-06-21T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.91
411893,Mariadale Estate,2023-06-21T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
411893,Mariadale Estate,2023-06-21T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.23
411893,Mariadale Estate,2023-06-21T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-21T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-21T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-21T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
411893,Mariadale Estate,2023-06-21T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.97
411893,Mariadale Estate,2023-06-21T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
411893,Mariadale Estate,2023-06-21T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.49
411893,Mariadale Estate,2023-06-21T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.34
411893,Mariadale Estate,2023-06-21T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.94
411893,Mariadale Estate,2023-06-21T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.39
411893,Mariadale Estate,2023-06-21T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
411893,Mariadale Estate,2023-06-21T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
411893,Mariadale Estate,2023-06-21T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
411893,Mariadale Estate,2023-06-21T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
411893,Mariadale Estate,2023-06-21T05:00:00.000+00:00,transformer,,Temperature,C,29.8
411893,Mariadale Estate,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
411893,Mariadale Estate,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
411893,Mariadale Estate,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
411893,Mariadale Estate,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
411893,Mariadale Estate,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
411893,Mariadale Estate,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
411893,Mariadale Estate,2023-06-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
411893,Mariadale Estate,2023-06-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
411893,Mariadale Estate,2023-06-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.04
411893,Mariadale Estate,2023-06-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.57
411893,Mariadale Estate,2023-06-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.61
411893,Mariadale Estate,2023-06-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.87
411893,Mariadale Estate,2023-06-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
411893,Mariadale Estate,2023-06-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
411893,Mariadale Estate,2023-06-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
411893,Mariadale Estate,2023-06-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
411893,Mariadale Estate,2023-06-21T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
411893,Mariadale Estate,2023-06-21T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
411893,Mariadale Estate,2023-06-21T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.14
411893,Mariadale Estate,2023-06-21T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.22
411893,Mariadale Estate,2023-06-21T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
411893,Mariadale Estate,2023-06-21T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.01
411893,Mariadale Estate,2023-06-21T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
411893,Mariadale Estate,2023-06-21T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
411893,Mariadale Estate,2023-06-21T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
411893,Mariadale Estate,2023-06-21T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-21T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
411893,Mariadale Estate,2023-06-21T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
411893,Mariadale Estate,2023-06-21T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.03
411893,Mariadale Estate,2023-06-21T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.1
411893,Mariadale Estate,2023-06-21T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
411893,Mariadale Estate,2023-06-21T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
411893,Mariadale Estate,2023-06-21T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
411893,Mariadale Estate,2023-06-21T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-21T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-21T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-21T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
411893,Mariadale Estate,2023-06-21T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
411893,Mariadale Estate,2023-06-21T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.47
411893,Mariadale Estate,2023-06-21T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.84
411893,Mariadale Estate,2023-06-21T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.21
411893,Mariadale Estate,2023-06-21T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.71
411893,Mariadale Estate,2023-06-21T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
411893,Mariadale Estate,2023-06-21T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
411893,Mariadale Estate,2023-06-21T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
411893,Mariadale Estate,2023-06-21T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-21T04:50:00.000+00:00,transformer,,Temperature,C,29.8
411893,Mariadale Estate,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
411893,Mariadale Estate,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
411893,Mariadale Estate,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
411893,Mariadale Estate,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
411893,Mariadale Estate,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
411893,Mariadale Estate,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
411893,Mariadale Estate,2023-06-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
411893,Mariadale Estate,2023-06-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
411893,Mariadale Estate,2023-06-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.64
411893,Mariadale Estate,2023-06-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.16
411893,Mariadale Estate,2023-06-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.53
411893,Mariadale Estate,2023-06-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.91
411893,Mariadale Estate,2023-06-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
411893,Mariadale Estate,2023-06-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
411893,Mariadale Estate,2023-06-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
411893,Mariadale Estate,2023-06-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
411893,Mariadale Estate,2023-06-21T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
411893,Mariadale Estate,2023-06-21T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
411893,Mariadale Estate,2023-06-21T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.45
411893,Mariadale Estate,2023-06-21T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.49
411893,Mariadale Estate,2023-06-21T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
411893,Mariadale Estate,2023-06-21T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.61
411893,Mariadale Estate,2023-06-21T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-21T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
411893,Mariadale Estate,2023-06-21T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
411893,Mariadale Estate,2023-06-21T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
411893,Mariadale Estate,2023-06-21T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
411893,Mariadale Estate,2023-06-21T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
411893,Mariadale Estate,2023-06-21T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.87
411893,Mariadale Estate,2023-06-21T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.71
411893,Mariadale Estate,2023-06-21T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
411893,Mariadale Estate,2023-06-21T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
411893,Mariadale Estate,2023-06-21T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-21T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
411893,Mariadale Estate,2023-06-21T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-21T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
411893,Mariadale Estate,2023-06-21T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
411893,Mariadale Estate,2023-06-21T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
411893,Mariadale Estate,2023-06-21T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.76
411893,Mariadale Estate,2023-06-21T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.76
411893,Mariadale Estate,2023-06-21T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.34
411893,Mariadale Estate,2023-06-21T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.95
411893,Mariadale Estate,2023-06-21T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
411893,Mariadale Estate,2023-06-21T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
411893,Mariadale Estate,2023-06-21T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
411893,Mariadale Estate,2023-06-21T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-21T04:40:00.000+00:00,transformer,,Temperature,C,29.8
411893,Mariadale Estate,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
411893,Mariadale Estate,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
411893,Mariadale Estate,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
411893,Mariadale Estate,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
411893,Mariadale Estate,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
411893,Mariadale Estate,2023-06-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
411893,Mariadale Estate,2023-06-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
411893,Mariadale Estate,2023-06-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.09
411893,Mariadale Estate,2023-06-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.97
411893,Mariadale Estate,2023-06-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.24
411893,Mariadale Estate,2023-06-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.44
411893,Mariadale Estate,2023-06-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,25.6
411893,Mariadale Estate,2023-06-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
411893,Mariadale Estate,2023-06-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
411893,Mariadale Estate,2023-06-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
411893,Mariadale Estate,2023-06-21T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
411893,Mariadale Estate,2023-06-21T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-06-21T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.28
411893,Mariadale Estate,2023-06-21T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.28
411893,Mariadale Estate,2023-06-21T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
411893,Mariadale Estate,2023-06-21T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.69
411893,Mariadale Estate,2023-06-21T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
411893,Mariadale Estate,2023-06-21T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
411893,Mariadale Estate,2023-06-21T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
411893,Mariadale Estate,2023-06-21T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
411893,Mariadale Estate,2023-06-21T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.84
411893,Mariadale Estate,2023-06-21T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
411893,Mariadale Estate,2023-06-21T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.93
411893,Mariadale Estate,2023-06-21T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.35
411893,Mariadale Estate,2023-06-21T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
411893,Mariadale Estate,2023-06-21T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
411893,Mariadale Estate,2023-06-21T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-21T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-21T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-21T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-21T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
411893,Mariadale Estate,2023-06-21T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
411893,Mariadale Estate,2023-06-21T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.04
411893,Mariadale Estate,2023-06-21T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.76
411893,Mariadale Estate,2023-06-21T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.15
411893,Mariadale Estate,2023-06-21T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.06
411893,Mariadale Estate,2023-06-21T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-21T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
411893,Mariadale Estate,2023-06-21T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
411893,Mariadale Estate,2023-06-21T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-21T04:30:00.000+00:00,transformer,,Temperature,C,29.8
411893,Mariadale Estate,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
411893,Mariadale Estate,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
411893,Mariadale Estate,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
411893,Mariadale Estate,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
411893,Mariadale Estate,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
411893,Mariadale Estate,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
