Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
411893,Mariadale Estate,2023-06-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
411893,Mariadale Estate,2023-06-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.26
411893,Mariadale Estate,2023-06-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.39
411893,Mariadale Estate,2023-06-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.74
411893,Mariadale Estate,2023-06-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.79
411893,Mariadale Estate,2023-06-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,20.2
411893,Mariadale Estate,2023-06-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
411893,Mariadale Estate,2023-06-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
411893,Mariadale Estate,2023-06-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
411893,Mariadale Estate,2023-06-21T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
411893,Mariadale Estate,2023-06-21T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-21T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.39
411893,Mariadale Estate,2023-06-21T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.41
411893,Mariadale Estate,2023-06-21T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
411893,Mariadale Estate,2023-06-21T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.47
411893,Mariadale Estate,2023-06-21T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
411893,Mariadale Estate,2023-06-21T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
411893,Mariadale Estate,2023-06-21T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
411893,Mariadale Estate,2023-06-21T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
411893,Mariadale Estate,2023-06-21T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
411893,Mariadale Estate,2023-06-21T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
411893,Mariadale Estate,2023-06-21T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.04
411893,Mariadale Estate,2023-06-21T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.2
411893,Mariadale Estate,2023-06-21T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
411893,Mariadale Estate,2023-06-21T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
411893,Mariadale Estate,2023-06-21T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-21T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-21T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-21T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-21T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
411893,Mariadale Estate,2023-06-21T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
411893,Mariadale Estate,2023-06-21T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.0
411893,Mariadale Estate,2023-06-21T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.68
411893,Mariadale Estate,2023-06-21T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.58
411893,Mariadale Estate,2023-06-21T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.9
411893,Mariadale Estate,2023-06-21T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-21T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
411893,Mariadale Estate,2023-06-21T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
411893,Mariadale Estate,2023-06-21T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-21T04:20:00.000+00:00,transformer,,Temperature,C,29.8
411893,Mariadale Estate,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
411893,Mariadale Estate,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
411893,Mariadale Estate,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
411893,Mariadale Estate,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
411893,Mariadale Estate,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
411893,Mariadale Estate,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
411893,Mariadale Estate,2023-06-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
411893,Mariadale Estate,2023-06-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
411893,Mariadale Estate,2023-06-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.44
411893,Mariadale Estate,2023-06-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.3
411893,Mariadale Estate,2023-06-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.05
411893,Mariadale Estate,2023-06-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.34
411893,Mariadale Estate,2023-06-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,26.9
411893,Mariadale Estate,2023-06-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
411893,Mariadale Estate,2023-06-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
411893,Mariadale Estate,2023-06-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
411893,Mariadale Estate,2023-06-21T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
411893,Mariadale Estate,2023-06-21T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
411893,Mariadale Estate,2023-06-21T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.3
411893,Mariadale Estate,2023-06-21T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.33
411893,Mariadale Estate,2023-06-21T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.83
411893,Mariadale Estate,2023-06-21T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.52
411893,Mariadale Estate,2023-06-21T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
411893,Mariadale Estate,2023-06-21T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
411893,Mariadale Estate,2023-06-21T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
411893,Mariadale Estate,2023-06-21T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-21T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
411893,Mariadale Estate,2023-06-21T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
411893,Mariadale Estate,2023-06-21T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.3
411893,Mariadale Estate,2023-06-21T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.22
411893,Mariadale Estate,2023-06-21T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
411893,Mariadale Estate,2023-06-21T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
411893,Mariadale Estate,2023-06-21T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
411893,Mariadale Estate,2023-06-21T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-21T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
411893,Mariadale Estate,2023-06-21T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-21T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
411893,Mariadale Estate,2023-06-21T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-06-21T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.62
411893,Mariadale Estate,2023-06-21T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.67
411893,Mariadale Estate,2023-06-21T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.36
411893,Mariadale Estate,2023-06-21T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.8
411893,Mariadale Estate,2023-06-21T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
411893,Mariadale Estate,2023-06-21T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-21T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
411893,Mariadale Estate,2023-06-21T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-21T04:10:00.000+00:00,transformer,,Temperature,C,29.9
411893,Mariadale Estate,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
411893,Mariadale Estate,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
411893,Mariadale Estate,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
411893,Mariadale Estate,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
411893,Mariadale Estate,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
411893,Mariadale Estate,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
411893,Mariadale Estate,2023-06-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
411893,Mariadale Estate,2023-06-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
411893,Mariadale Estate,2023-06-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.22
411893,Mariadale Estate,2023-06-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.22
411893,Mariadale Estate,2023-06-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.12
411893,Mariadale Estate,2023-06-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.34
411893,Mariadale Estate,2023-06-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
411893,Mariadale Estate,2023-06-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
411893,Mariadale Estate,2023-06-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
411893,Mariadale Estate,2023-06-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
411893,Mariadale Estate,2023-06-21T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
411893,Mariadale Estate,2023-06-21T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-21T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.44
411893,Mariadale Estate,2023-06-21T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.19
411893,Mariadale Estate,2023-06-21T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
411893,Mariadale Estate,2023-06-21T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.45
411893,Mariadale Estate,2023-06-21T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-21T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
411893,Mariadale Estate,2023-06-21T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
411893,Mariadale Estate,2023-06-21T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-21T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.7
411893,Mariadale Estate,2023-06-21T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
411893,Mariadale Estate,2023-06-21T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.24
411893,Mariadale Estate,2023-06-21T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.74
411893,Mariadale Estate,2023-06-21T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.7
411893,Mariadale Estate,2023-06-21T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
411893,Mariadale Estate,2023-06-21T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
411893,Mariadale Estate,2023-06-21T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
411893,Mariadale Estate,2023-06-21T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
411893,Mariadale Estate,2023-06-21T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-21T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
411893,Mariadale Estate,2023-06-21T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
411893,Mariadale Estate,2023-06-21T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.76
411893,Mariadale Estate,2023-06-21T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.7
411893,Mariadale Estate,2023-06-21T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
411893,Mariadale Estate,2023-06-21T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.01
411893,Mariadale Estate,2023-06-21T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-21T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
411893,Mariadale Estate,2023-06-21T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
411893,Mariadale Estate,2023-06-21T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-21T04:00:00.000+00:00,transformer,,Temperature,C,29.9
411893,Mariadale Estate,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
411893,Mariadale Estate,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
411893,Mariadale Estate,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
411893,Mariadale Estate,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
411893,Mariadale Estate,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
411893,Mariadale Estate,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
411893,Mariadale Estate,2023-06-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
411893,Mariadale Estate,2023-06-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
411893,Mariadale Estate,2023-06-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.45
411893,Mariadale Estate,2023-06-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.63
411893,Mariadale Estate,2023-06-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.17
411893,Mariadale Estate,2023-06-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.7
411893,Mariadale Estate,2023-06-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,23.4
411893,Mariadale Estate,2023-06-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
411893,Mariadale Estate,2023-06-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
411893,Mariadale Estate,2023-06-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
411893,Mariadale Estate,2023-06-21T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
411893,Mariadale Estate,2023-06-21T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
411893,Mariadale Estate,2023-06-21T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.27
411893,Mariadale Estate,2023-06-21T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.14
411893,Mariadale Estate,2023-06-21T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
411893,Mariadale Estate,2023-06-21T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.73
411893,Mariadale Estate,2023-06-21T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
411893,Mariadale Estate,2023-06-21T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
411893,Mariadale Estate,2023-06-21T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
411893,Mariadale Estate,2023-06-21T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-21T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
411893,Mariadale Estate,2023-06-21T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
411893,Mariadale Estate,2023-06-21T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.38
411893,Mariadale Estate,2023-06-21T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.21
411893,Mariadale Estate,2023-06-21T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
411893,Mariadale Estate,2023-06-21T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.42
411893,Mariadale Estate,2023-06-21T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-21T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-21T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-21T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-21T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
411893,Mariadale Estate,2023-06-21T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-21T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.53
411893,Mariadale Estate,2023-06-21T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.69
411893,Mariadale Estate,2023-06-21T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
411893,Mariadale Estate,2023-06-21T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.39
411893,Mariadale Estate,2023-06-21T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
411893,Mariadale Estate,2023-06-21T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-21T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
411893,Mariadale Estate,2023-06-21T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
411893,Mariadale Estate,2023-06-21T03:50:00.000+00:00,transformer,,Temperature,C,29.9
411893,Mariadale Estate,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
411893,Mariadale Estate,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
411893,Mariadale Estate,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
411893,Mariadale Estate,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
411893,Mariadale Estate,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
411893,Mariadale Estate,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
411893,Mariadale Estate,2023-06-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
411893,Mariadale Estate,2023-06-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
411893,Mariadale Estate,2023-06-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.18
411893,Mariadale Estate,2023-06-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.05
411893,Mariadale Estate,2023-06-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.22
411893,Mariadale Estate,2023-06-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.7
411893,Mariadale Estate,2023-06-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,20.8
411893,Mariadale Estate,2023-06-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
411893,Mariadale Estate,2023-06-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
411893,Mariadale Estate,2023-06-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
411893,Mariadale Estate,2023-06-21T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-21T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
411893,Mariadale Estate,2023-06-21T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.38
411893,Mariadale Estate,2023-06-21T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.13
411893,Mariadale Estate,2023-06-21T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
411893,Mariadale Estate,2023-06-21T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.52
411893,Mariadale Estate,2023-06-21T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
411893,Mariadale Estate,2023-06-21T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
411893,Mariadale Estate,2023-06-21T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
411893,Mariadale Estate,2023-06-21T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
411893,Mariadale Estate,2023-06-21T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
411893,Mariadale Estate,2023-06-21T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
411893,Mariadale Estate,2023-06-21T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.72
411893,Mariadale Estate,2023-06-21T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.1
411893,Mariadale Estate,2023-06-21T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
411893,Mariadale Estate,2023-06-21T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
411893,Mariadale Estate,2023-06-21T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-21T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
411893,Mariadale Estate,2023-06-21T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-21T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-21T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
411893,Mariadale Estate,2023-06-21T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
411893,Mariadale Estate,2023-06-21T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.83
411893,Mariadale Estate,2023-06-21T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.76
411893,Mariadale Estate,2023-06-21T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.68
411893,Mariadale Estate,2023-06-21T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.72
411893,Mariadale Estate,2023-06-21T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-21T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-21T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-21T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-21T03:40:00.000+00:00,transformer,,Temperature,C,30.0
411893,Mariadale Estate,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
411893,Mariadale Estate,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
411893,Mariadale Estate,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
411893,Mariadale Estate,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
411893,Mariadale Estate,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
411893,Mariadale Estate,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
411893,Mariadale Estate,2023-06-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
411893,Mariadale Estate,2023-06-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
411893,Mariadale Estate,2023-06-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.93
411893,Mariadale Estate,2023-06-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.99
411893,Mariadale Estate,2023-06-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.26
411893,Mariadale Estate,2023-06-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.83
411893,Mariadale Estate,2023-06-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
411893,Mariadale Estate,2023-06-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
411893,Mariadale Estate,2023-06-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
411893,Mariadale Estate,2023-06-21T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
411893,Mariadale Estate,2023-06-21T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
411893,Mariadale Estate,2023-06-21T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.51
411893,Mariadale Estate,2023-06-21T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.19
411893,Mariadale Estate,2023-06-21T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.9
411893,Mariadale Estate,2023-06-21T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.46
411893,Mariadale Estate,2023-06-21T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
411893,Mariadale Estate,2023-06-21T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
411893,Mariadale Estate,2023-06-21T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
411893,Mariadale Estate,2023-06-21T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-21T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
411893,Mariadale Estate,2023-06-21T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
411893,Mariadale Estate,2023-06-21T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.91
411893,Mariadale Estate,2023-06-21T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.02
411893,Mariadale Estate,2023-06-21T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
411893,Mariadale Estate,2023-06-21T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
411893,Mariadale Estate,2023-06-21T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
411893,Mariadale Estate,2023-06-21T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-21T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-21T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
411893,Mariadale Estate,2023-06-21T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
411893,Mariadale Estate,2023-06-21T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
411893,Mariadale Estate,2023-06-21T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.69
411893,Mariadale Estate,2023-06-21T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.72
411893,Mariadale Estate,2023-06-21T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
411893,Mariadale Estate,2023-06-21T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.72
411893,Mariadale Estate,2023-06-21T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-21T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
411893,Mariadale Estate,2023-06-21T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
411893,Mariadale Estate,2023-06-21T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-21T03:30:00.000+00:00,transformer,,Temperature,C,30.0
411893,Mariadale Estate,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
411893,Mariadale Estate,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
411893,Mariadale Estate,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
411893,Mariadale Estate,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
411893,Mariadale Estate,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
411893,Mariadale Estate,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
411893,Mariadale Estate,2023-06-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
411893,Mariadale Estate,2023-06-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
411893,Mariadale Estate,2023-06-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.11
411893,Mariadale Estate,2023-06-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.93
411893,Mariadale Estate,2023-06-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.72
411893,Mariadale Estate,2023-06-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.89
411893,Mariadale Estate,2023-06-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
411893,Mariadale Estate,2023-06-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
411893,Mariadale Estate,2023-06-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
411893,Mariadale Estate,2023-06-21T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
411893,Mariadale Estate,2023-06-21T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
411893,Mariadale Estate,2023-06-21T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.45
411893,Mariadale Estate,2023-06-21T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.23
411893,Mariadale Estate,2023-06-21T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
411893,Mariadale Estate,2023-06-21T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.57
411893,Mariadale Estate,2023-06-21T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
411893,Mariadale Estate,2023-06-21T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-21T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
411893,Mariadale Estate,2023-06-21T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
411893,Mariadale Estate,2023-06-21T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.94
411893,Mariadale Estate,2023-06-21T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
411893,Mariadale Estate,2023-06-21T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.36
411893,Mariadale Estate,2023-06-21T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.92
411893,Mariadale Estate,2023-06-21T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
411893,Mariadale Estate,2023-06-21T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.02
411893,Mariadale Estate,2023-06-21T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-21T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
411893,Mariadale Estate,2023-06-21T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
411893,Mariadale Estate,2023-06-21T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
411893,Mariadale Estate,2023-06-21T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
411893,Mariadale Estate,2023-06-21T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
411893,Mariadale Estate,2023-06-21T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.82
411893,Mariadale Estate,2023-06-21T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.61
411893,Mariadale Estate,2023-06-21T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
411893,Mariadale Estate,2023-06-21T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.82
411893,Mariadale Estate,2023-06-21T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-21T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
411893,Mariadale Estate,2023-06-21T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
411893,Mariadale Estate,2023-06-21T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-21T03:20:00.000+00:00,transformer,,Temperature,C,30.0
411893,Mariadale Estate,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
411893,Mariadale Estate,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
411893,Mariadale Estate,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
411893,Mariadale Estate,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
411893,Mariadale Estate,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
411893,Mariadale Estate,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
411893,Mariadale Estate,2023-06-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
411893,Mariadale Estate,2023-06-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
411893,Mariadale Estate,2023-06-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.63
411893,Mariadale Estate,2023-06-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.77
411893,Mariadale Estate,2023-06-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.78
411893,Mariadale Estate,2023-06-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.37
411893,Mariadale Estate,2023-06-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,15.7
411893,Mariadale Estate,2023-06-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
411893,Mariadale Estate,2023-06-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
411893,Mariadale Estate,2023-06-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
411893,Mariadale Estate,2023-06-21T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
411893,Mariadale Estate,2023-06-21T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
411893,Mariadale Estate,2023-06-21T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.47
411893,Mariadale Estate,2023-06-21T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.26
411893,Mariadale Estate,2023-06-21T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
411893,Mariadale Estate,2023-06-21T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.48
411893,Mariadale Estate,2023-06-21T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
411893,Mariadale Estate,2023-06-21T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
411893,Mariadale Estate,2023-06-21T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
411893,Mariadale Estate,2023-06-21T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
411893,Mariadale Estate,2023-06-21T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
411893,Mariadale Estate,2023-06-21T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
411893,Mariadale Estate,2023-06-21T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.92
411893,Mariadale Estate,2023-06-21T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.78
411893,Mariadale Estate,2023-06-21T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
411893,Mariadale Estate,2023-06-21T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
411893,Mariadale Estate,2023-06-21T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
411893,Mariadale Estate,2023-06-21T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
411893,Mariadale Estate,2023-06-21T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-21T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
411893,Mariadale Estate,2023-06-21T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
411893,Mariadale Estate,2023-06-21T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
411893,Mariadale Estate,2023-06-21T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.69
411893,Mariadale Estate,2023-06-21T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.56
411893,Mariadale Estate,2023-06-21T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
411893,Mariadale Estate,2023-06-21T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.58
411893,Mariadale Estate,2023-06-21T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-21T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
411893,Mariadale Estate,2023-06-21T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
411893,Mariadale Estate,2023-06-21T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-21T03:10:00.000+00:00,transformer,,Temperature,C,30.1
411893,Mariadale Estate,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
411893,Mariadale Estate,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
411893,Mariadale Estate,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
411893,Mariadale Estate,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
411893,Mariadale Estate,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
411893,Mariadale Estate,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
411893,Mariadale Estate,2023-06-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
411893,Mariadale Estate,2023-06-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
411893,Mariadale Estate,2023-06-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.08
411893,Mariadale Estate,2023-06-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.61
411893,Mariadale Estate,2023-06-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.85
411893,Mariadale Estate,2023-06-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.78
411893,Mariadale Estate,2023-06-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,15.7
411893,Mariadale Estate,2023-06-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
411893,Mariadale Estate,2023-06-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
411893,Mariadale Estate,2023-06-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
411893,Mariadale Estate,2023-06-21T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
411893,Mariadale Estate,2023-06-21T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
411893,Mariadale Estate,2023-06-21T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.32
411893,Mariadale Estate,2023-06-21T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.25
411893,Mariadale Estate,2023-06-21T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
411893,Mariadale Estate,2023-06-21T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.48
411893,Mariadale Estate,2023-06-21T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
411893,Mariadale Estate,2023-06-21T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
411893,Mariadale Estate,2023-06-21T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
411893,Mariadale Estate,2023-06-21T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-21T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
411893,Mariadale Estate,2023-06-21T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
411893,Mariadale Estate,2023-06-21T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.27
411893,Mariadale Estate,2023-06-21T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.6
411893,Mariadale Estate,2023-06-21T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
411893,Mariadale Estate,2023-06-21T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
411893,Mariadale Estate,2023-06-21T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-21T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-21T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-21T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
411893,Mariadale Estate,2023-06-21T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
411893,Mariadale Estate,2023-06-21T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
411893,Mariadale Estate,2023-06-21T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.77
411893,Mariadale Estate,2023-06-21T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.59
411893,Mariadale Estate,2023-06-21T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
411893,Mariadale Estate,2023-06-21T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.75
411893,Mariadale Estate,2023-06-21T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-21T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
411893,Mariadale Estate,2023-06-21T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
411893,Mariadale Estate,2023-06-21T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-21T03:00:00.000+00:00,transformer,,Temperature,C,30.1
411893,Mariadale Estate,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
411893,Mariadale Estate,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
411893,Mariadale Estate,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
411893,Mariadale Estate,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
411893,Mariadale Estate,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
411893,Mariadale Estate,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
411893,Mariadale Estate,2023-06-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
411893,Mariadale Estate,2023-06-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
411893,Mariadale Estate,2023-06-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.37
411893,Mariadale Estate,2023-06-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.44
411893,Mariadale Estate,2023-06-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.98
411893,Mariadale Estate,2023-06-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.03
411893,Mariadale Estate,2023-06-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,16.9
411893,Mariadale Estate,2023-06-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
411893,Mariadale Estate,2023-06-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
411893,Mariadale Estate,2023-06-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
411893,Mariadale Estate,2023-06-21T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
411893,Mariadale Estate,2023-06-21T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
411893,Mariadale Estate,2023-06-21T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.32
411893,Mariadale Estate,2023-06-21T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.21
411893,Mariadale Estate,2023-06-21T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
411893,Mariadale Estate,2023-06-21T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.44
411893,Mariadale Estate,2023-06-21T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-21T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-21T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
411893,Mariadale Estate,2023-06-21T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-21T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
411893,Mariadale Estate,2023-06-21T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
411893,Mariadale Estate,2023-06-21T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.96
411893,Mariadale Estate,2023-06-21T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.79
411893,Mariadale Estate,2023-06-21T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
411893,Mariadale Estate,2023-06-21T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.54
411893,Mariadale Estate,2023-06-21T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
411893,Mariadale Estate,2023-06-21T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
411893,Mariadale Estate,2023-06-21T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-21T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-21T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
411893,Mariadale Estate,2023-06-21T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-21T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.91
411893,Mariadale Estate,2023-06-21T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.56
411893,Mariadale Estate,2023-06-21T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
411893,Mariadale Estate,2023-06-21T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.09
411893,Mariadale Estate,2023-06-21T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-21T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
411893,Mariadale Estate,2023-06-21T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-21T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-21T02:50:00.000+00:00,transformer,,Temperature,C,30.1
411893,Mariadale Estate,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
411893,Mariadale Estate,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
411893,Mariadale Estate,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
411893,Mariadale Estate,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
411893,Mariadale Estate,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
411893,Mariadale Estate,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
411893,Mariadale Estate,2023-06-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
411893,Mariadale Estate,2023-06-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
411893,Mariadale Estate,2023-06-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.19
411893,Mariadale Estate,2023-06-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.57
411893,Mariadale Estate,2023-06-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.8
411893,Mariadale Estate,2023-06-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.99
411893,Mariadale Estate,2023-06-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
411893,Mariadale Estate,2023-06-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
411893,Mariadale Estate,2023-06-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
411893,Mariadale Estate,2023-06-21T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
411893,Mariadale Estate,2023-06-21T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
411893,Mariadale Estate,2023-06-21T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.31
411893,Mariadale Estate,2023-06-21T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-1.19
411893,Mariadale Estate,2023-06-21T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
411893,Mariadale Estate,2023-06-21T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.44
411893,Mariadale Estate,2023-06-21T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
411893,Mariadale Estate,2023-06-21T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-21T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
411893,Mariadale Estate,2023-06-21T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-21T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
411893,Mariadale Estate,2023-06-21T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
411893,Mariadale Estate,2023-06-21T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,3.91
411893,Mariadale Estate,2023-06-21T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.84
411893,Mariadale Estate,2023-06-21T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
411893,Mariadale Estate,2023-06-21T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
411893,Mariadale Estate,2023-06-21T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
411893,Mariadale Estate,2023-06-21T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-21T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-21T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-21T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
411893,Mariadale Estate,2023-06-21T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
411893,Mariadale Estate,2023-06-21T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.87
411893,Mariadale Estate,2023-06-21T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.54
411893,Mariadale Estate,2023-06-21T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
411893,Mariadale Estate,2023-06-21T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.73
411893,Mariadale Estate,2023-06-21T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
411893,Mariadale Estate,2023-06-21T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
411893,Mariadale Estate,2023-06-21T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-21T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-21T02:40:00.000+00:00,transformer,,Temperature,C,30.1
411893,Mariadale Estate,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
411893,Mariadale Estate,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
411893,Mariadale Estate,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
411893,Mariadale Estate,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
411893,Mariadale Estate,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
411893,Mariadale Estate,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
411893,Mariadale Estate,2023-06-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
411893,Mariadale Estate,2023-06-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
411893,Mariadale Estate,2023-06-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.09
411893,Mariadale Estate,2023-06-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.58
411893,Mariadale Estate,2023-06-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.7
411893,Mariadale Estate,2023-06-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.34
411893,Mariadale Estate,2023-06-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
411893,Mariadale Estate,2023-06-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
411893,Mariadale Estate,2023-06-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
411893,Mariadale Estate,2023-06-21T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
411893,Mariadale Estate,2023-06-21T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
