Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-21T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
411893,Mariadale Estate,2023-06-21T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
411893,Mariadale Estate,2023-06-21T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
411893,Mariadale Estate,2023-06-21T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-21T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-21T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-21T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
411893,Mariadale Estate,2023-06-21T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
411893,Mariadale Estate,2023-06-21T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.65
411893,Mariadale Estate,2023-06-21T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.72
411893,Mariadale Estate,2023-06-21T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.7
411893,Mariadale Estate,2023-06-21T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.9
411893,Mariadale Estate,2023-06-21T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
411893,Mariadale Estate,2023-06-21T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
411893,Mariadale Estate,2023-06-21T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
411893,Mariadale Estate,2023-06-21T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-21T00:40:00.000+00:00,transformer,,Temperature,C,30.9
411893,Mariadale Estate,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
411893,Mariadale Estate,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
411893,Mariadale Estate,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
411893,Mariadale Estate,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
411893,Mariadale Estate,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
411893,Mariadale Estate,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
411893,Mariadale Estate,2023-06-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
411893,Mariadale Estate,2023-06-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
411893,Mariadale Estate,2023-06-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.09
411893,Mariadale Estate,2023-06-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.18
411893,Mariadale Estate,2023-06-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.87
411893,Mariadale Estate,2023-06-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.77
411893,Mariadale Estate,2023-06-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,18.7
411893,Mariadale Estate,2023-06-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
411893,Mariadale Estate,2023-06-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
411893,Mariadale Estate,2023-06-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
411893,Mariadale Estate,2023-06-21T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.79
411893,Mariadale Estate,2023-06-21T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
411893,Mariadale Estate,2023-06-21T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.33
411893,Mariadale Estate,2023-06-21T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.94
411893,Mariadale Estate,2023-06-21T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
411893,Mariadale Estate,2023-06-21T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.17
411893,Mariadale Estate,2023-06-21T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-21T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
411893,Mariadale Estate,2023-06-21T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
411893,Mariadale Estate,2023-06-21T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
411893,Mariadale Estate,2023-06-21T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
411893,Mariadale Estate,2023-06-21T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
411893,Mariadale Estate,2023-06-21T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.18
411893,Mariadale Estate,2023-06-21T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-2.7
411893,Mariadale Estate,2023-06-21T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
411893,Mariadale Estate,2023-06-21T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
411893,Mariadale Estate,2023-06-21T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-21T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-21T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
411893,Mariadale Estate,2023-06-21T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-21T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-21T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
411893,Mariadale Estate,2023-06-21T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.37
411893,Mariadale Estate,2023-06-21T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.74
411893,Mariadale Estate,2023-06-21T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.73
411893,Mariadale Estate,2023-06-21T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.56
411893,Mariadale Estate,2023-06-21T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
411893,Mariadale Estate,2023-06-21T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
411893,Mariadale Estate,2023-06-21T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
411893,Mariadale Estate,2023-06-21T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
411893,Mariadale Estate,2023-06-21T00:30:00.000+00:00,transformer,,Temperature,C,30.9
411893,Mariadale Estate,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
411893,Mariadale Estate,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
411893,Mariadale Estate,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
411893,Mariadale Estate,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
411893,Mariadale Estate,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
411893,Mariadale Estate,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
411893,Mariadale Estate,2023-06-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
411893,Mariadale Estate,2023-06-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
411893,Mariadale Estate,2023-06-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.87
411893,Mariadale Estate,2023-06-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.38
411893,Mariadale Estate,2023-06-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.79
411893,Mariadale Estate,2023-06-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.32
411893,Mariadale Estate,2023-06-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,24.5
411893,Mariadale Estate,2023-06-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
411893,Mariadale Estate,2023-06-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
411893,Mariadale Estate,2023-06-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
411893,Mariadale Estate,2023-06-21T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-4.01
411893,Mariadale Estate,2023-06-21T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-21T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.36
411893,Mariadale Estate,2023-06-21T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.91
411893,Mariadale Estate,2023-06-21T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
411893,Mariadale Estate,2023-06-21T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.29
411893,Mariadale Estate,2023-06-21T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-21T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
411893,Mariadale Estate,2023-06-21T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
411893,Mariadale Estate,2023-06-21T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-21T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.96
411893,Mariadale Estate,2023-06-21T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
411893,Mariadale Estate,2023-06-21T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.03
411893,Mariadale Estate,2023-06-21T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.5
411893,Mariadale Estate,2023-06-21T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
411893,Mariadale Estate,2023-06-21T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
411893,Mariadale Estate,2023-06-21T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-21T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-21T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-21T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-21T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
411893,Mariadale Estate,2023-06-21T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
411893,Mariadale Estate,2023-06-21T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.27
411893,Mariadale Estate,2023-06-21T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.82
411893,Mariadale Estate,2023-06-21T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
411893,Mariadale Estate,2023-06-21T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.14
411893,Mariadale Estate,2023-06-21T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
411893,Mariadale Estate,2023-06-21T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
411893,Mariadale Estate,2023-06-21T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
411893,Mariadale Estate,2023-06-21T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
411893,Mariadale Estate,2023-06-21T00:20:00.000+00:00,transformer,,Temperature,C,31.0
411893,Mariadale Estate,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
411893,Mariadale Estate,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
411893,Mariadale Estate,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
411893,Mariadale Estate,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
411893,Mariadale Estate,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
411893,Mariadale Estate,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
411893,Mariadale Estate,2023-06-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
411893,Mariadale Estate,2023-06-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
411893,Mariadale Estate,2023-06-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.65
411893,Mariadale Estate,2023-06-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.23
411893,Mariadale Estate,2023-06-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.14
411893,Mariadale Estate,2023-06-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,0.03
411893,Mariadale Estate,2023-06-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,26.4
411893,Mariadale Estate,2023-06-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
411893,Mariadale Estate,2023-06-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
411893,Mariadale Estate,2023-06-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
411893,Mariadale Estate,2023-06-21T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-3.71
411893,Mariadale Estate,2023-06-21T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
411893,Mariadale Estate,2023-06-21T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.91
411893,Mariadale Estate,2023-06-21T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.89
411893,Mariadale Estate,2023-06-21T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
411893,Mariadale Estate,2023-06-21T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.46
411893,Mariadale Estate,2023-06-21T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-21T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-21T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
411893,Mariadale Estate,2023-06-21T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
411893,Mariadale Estate,2023-06-21T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
411893,Mariadale Estate,2023-06-21T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
411893,Mariadale Estate,2023-06-21T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.17
411893,Mariadale Estate,2023-06-21T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.13
411893,Mariadale Estate,2023-06-21T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
411893,Mariadale Estate,2023-06-21T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
411893,Mariadale Estate,2023-06-21T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
411893,Mariadale Estate,2023-06-21T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-21T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
411893,Mariadale Estate,2023-06-21T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-21T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
411893,Mariadale Estate,2023-06-21T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
411893,Mariadale Estate,2023-06-21T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.47
411893,Mariadale Estate,2023-06-21T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.14
411893,Mariadale Estate,2023-06-21T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
411893,Mariadale Estate,2023-06-21T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.61
411893,Mariadale Estate,2023-06-21T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
411893,Mariadale Estate,2023-06-21T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
411893,Mariadale Estate,2023-06-21T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
411893,Mariadale Estate,2023-06-21T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
411893,Mariadale Estate,2023-06-21T00:10:00.000+00:00,transformer,,Temperature,C,31.0
411893,Mariadale Estate,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
411893,Mariadale Estate,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
411893,Mariadale Estate,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
411893,Mariadale Estate,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
411893,Mariadale Estate,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
411893,Mariadale Estate,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
411893,Mariadale Estate,2023-06-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
411893,Mariadale Estate,2023-06-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
411893,Mariadale Estate,2023-06-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.55
411893,Mariadale Estate,2023-06-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.17
411893,Mariadale Estate,2023-06-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.58
411893,Mariadale Estate,2023-06-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.76
411893,Mariadale Estate,2023-06-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
411893,Mariadale Estate,2023-06-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
411893,Mariadale Estate,2023-06-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
411893,Mariadale Estate,2023-06-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
411893,Mariadale Estate,2023-06-21T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.66
411893,Mariadale Estate,2023-06-21T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
411893,Mariadale Estate,2023-06-21T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.01
411893,Mariadale Estate,2023-06-21T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-2.44
411893,Mariadale Estate,2023-06-21T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
411893,Mariadale Estate,2023-06-21T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.93
411893,Mariadale Estate,2023-06-21T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-21T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-21T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
411893,Mariadale Estate,2023-06-21T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-21T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
411893,Mariadale Estate,2023-06-21T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
411893,Mariadale Estate,2023-06-21T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,4.22
411893,Mariadale Estate,2023-06-21T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-3.29
411893,Mariadale Estate,2023-06-21T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
411893,Mariadale Estate,2023-06-21T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.42
411893,Mariadale Estate,2023-06-21T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-21T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-21T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-21T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-21T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-21T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
411893,Mariadale Estate,2023-06-21T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.25
411893,Mariadale Estate,2023-06-21T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.78
411893,Mariadale Estate,2023-06-21T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.09
411893,Mariadale Estate,2023-06-21T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.94
411893,Mariadale Estate,2023-06-21T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
411893,Mariadale Estate,2023-06-21T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-21T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
411893,Mariadale Estate,2023-06-21T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-21T00:00:00.000+00:00,transformer,,Temperature,C,31.1
411893,Mariadale Estate,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
411893,Mariadale Estate,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
411893,Mariadale Estate,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
411893,Mariadale Estate,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
411893,Mariadale Estate,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
411893,Mariadale Estate,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
411893,Mariadale Estate,2023-06-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
411893,Mariadale Estate,2023-06-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
411893,Mariadale Estate,2023-06-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.48
411893,Mariadale Estate,2023-06-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.51
411893,Mariadale Estate,2023-06-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.63
411893,Mariadale Estate,2023-06-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.45
411893,Mariadale Estate,2023-06-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
411893,Mariadale Estate,2023-06-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
411893,Mariadale Estate,2023-06-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
411893,Mariadale Estate,2023-06-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
411893,Mariadale Estate,2023-06-22T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
411893,Mariadale Estate,2023-06-22T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
411893,Mariadale Estate,2023-06-22T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.35
411893,Mariadale Estate,2023-06-22T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.39
411893,Mariadale Estate,2023-06-22T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.28
411893,Mariadale Estate,2023-06-22T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.48
411893,Mariadale Estate,2023-06-22T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
411893,Mariadale Estate,2023-06-22T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
411893,Mariadale Estate,2023-06-22T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.4
411893,Mariadale Estate,2023-06-22T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-22T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
411893,Mariadale Estate,2023-06-22T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
411893,Mariadale Estate,2023-06-22T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,5.04
411893,Mariadale Estate,2023-06-22T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.1
411893,Mariadale Estate,2023-06-22T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.02
411893,Mariadale Estate,2023-06-22T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
411893,Mariadale Estate,2023-06-22T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-22T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-22T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-22T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
411893,Mariadale Estate,2023-06-22T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
411893,Mariadale Estate,2023-06-22T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
411893,Mariadale Estate,2023-06-22T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.23
411893,Mariadale Estate,2023-06-22T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.77
411893,Mariadale Estate,2023-06-22T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.99
411893,Mariadale Estate,2023-06-22T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.53
411893,Mariadale Estate,2023-06-22T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-22T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
411893,Mariadale Estate,2023-06-22T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
411893,Mariadale Estate,2023-06-22T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
411893,Mariadale Estate,2023-06-22T23:50:00.000+00:00,transformer,,Temperature,C,33.0
411893,Mariadale Estate,2023-06-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
411893,Mariadale Estate,2023-06-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
411893,Mariadale Estate,2023-06-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
411893,Mariadale Estate,2023-06-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
411893,Mariadale Estate,2023-06-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
411893,Mariadale Estate,2023-06-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
411893,Mariadale Estate,2023-06-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
411893,Mariadale Estate,2023-06-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
411893,Mariadale Estate,2023-06-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.62
411893,Mariadale Estate,2023-06-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.27
411893,Mariadale Estate,2023-06-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.28
411893,Mariadale Estate,2023-06-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.93
411893,Mariadale Estate,2023-06-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,22.8
411893,Mariadale Estate,2023-06-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
411893,Mariadale Estate,2023-06-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
411893,Mariadale Estate,2023-06-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
411893,Mariadale Estate,2023-06-22T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
411893,Mariadale Estate,2023-06-22T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
411893,Mariadale Estate,2023-06-22T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.56
411893,Mariadale Estate,2023-06-22T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.43
411893,Mariadale Estate,2023-06-22T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.17
411893,Mariadale Estate,2023-06-22T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.52
411893,Mariadale Estate,2023-06-22T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
411893,Mariadale Estate,2023-06-22T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
411893,Mariadale Estate,2023-06-22T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
411893,Mariadale Estate,2023-06-22T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-22T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
411893,Mariadale Estate,2023-06-22T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
411893,Mariadale Estate,2023-06-22T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,5.62
411893,Mariadale Estate,2023-06-22T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.33
411893,Mariadale Estate,2023-06-22T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.19
411893,Mariadale Estate,2023-06-22T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.48
411893,Mariadale Estate,2023-06-22T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-22T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-22T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-22T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
411893,Mariadale Estate,2023-06-22T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
411893,Mariadale Estate,2023-06-22T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
411893,Mariadale Estate,2023-06-22T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.35
411893,Mariadale Estate,2023-06-22T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.8
411893,Mariadale Estate,2023-06-22T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.97
411893,Mariadale Estate,2023-06-22T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.06
411893,Mariadale Estate,2023-06-22T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-22T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
411893,Mariadale Estate,2023-06-22T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
411893,Mariadale Estate,2023-06-22T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
411893,Mariadale Estate,2023-06-22T23:40:00.000+00:00,transformer,,Temperature,C,33.1
411893,Mariadale Estate,2023-06-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
411893,Mariadale Estate,2023-06-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
411893,Mariadale Estate,2023-06-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
411893,Mariadale Estate,2023-06-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
411893,Mariadale Estate,2023-06-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
411893,Mariadale Estate,2023-06-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
411893,Mariadale Estate,2023-06-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
411893,Mariadale Estate,2023-06-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
411893,Mariadale Estate,2023-06-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.53
411893,Mariadale Estate,2023-06-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.56
411893,Mariadale Estate,2023-06-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.32
411893,Mariadale Estate,2023-06-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.06
411893,Mariadale Estate,2023-06-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,25.2
411893,Mariadale Estate,2023-06-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
411893,Mariadale Estate,2023-06-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
411893,Mariadale Estate,2023-06-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
411893,Mariadale Estate,2023-06-22T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
411893,Mariadale Estate,2023-06-22T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
411893,Mariadale Estate,2023-06-22T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.55
411893,Mariadale Estate,2023-06-22T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.47
411893,Mariadale Estate,2023-06-22T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.1
411893,Mariadale Estate,2023-06-22T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.29
411893,Mariadale Estate,2023-06-22T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
411893,Mariadale Estate,2023-06-22T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
411893,Mariadale Estate,2023-06-22T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.1
411893,Mariadale Estate,2023-06-22T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-22T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
411893,Mariadale Estate,2023-06-22T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
411893,Mariadale Estate,2023-06-22T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.32
411893,Mariadale Estate,2023-06-22T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.03
411893,Mariadale Estate,2023-06-22T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.55
411893,Mariadale Estate,2023-06-22T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
411893,Mariadale Estate,2023-06-22T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
411893,Mariadale Estate,2023-06-22T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-22T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
411893,Mariadale Estate,2023-06-22T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
411893,Mariadale Estate,2023-06-22T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
411893,Mariadale Estate,2023-06-22T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
411893,Mariadale Estate,2023-06-22T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.59
411893,Mariadale Estate,2023-06-22T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.89
411893,Mariadale Estate,2023-06-22T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.19
411893,Mariadale Estate,2023-06-22T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.07
411893,Mariadale Estate,2023-06-22T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-22T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
411893,Mariadale Estate,2023-06-22T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
411893,Mariadale Estate,2023-06-22T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
411893,Mariadale Estate,2023-06-22T23:30:00.000+00:00,transformer,,Temperature,C,33.2
411893,Mariadale Estate,2023-06-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
411893,Mariadale Estate,2023-06-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
411893,Mariadale Estate,2023-06-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
411893,Mariadale Estate,2023-06-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
411893,Mariadale Estate,2023-06-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
411893,Mariadale Estate,2023-06-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
411893,Mariadale Estate,2023-06-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
411893,Mariadale Estate,2023-06-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
411893,Mariadale Estate,2023-06-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.46
411893,Mariadale Estate,2023-06-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.39
411893,Mariadale Estate,2023-06-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.84
411893,Mariadale Estate,2023-06-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.26
411893,Mariadale Estate,2023-06-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
411893,Mariadale Estate,2023-06-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
411893,Mariadale Estate,2023-06-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
411893,Mariadale Estate,2023-06-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
411893,Mariadale Estate,2023-06-22T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
411893,Mariadale Estate,2023-06-22T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
411893,Mariadale Estate,2023-06-22T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.59
411893,Mariadale Estate,2023-06-22T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.42
411893,Mariadale Estate,2023-06-22T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.04
411893,Mariadale Estate,2023-06-22T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.54
411893,Mariadale Estate,2023-06-22T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-22T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
411893,Mariadale Estate,2023-06-22T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
411893,Mariadale Estate,2023-06-22T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
411893,Mariadale Estate,2023-06-22T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
411893,Mariadale Estate,2023-06-22T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
411893,Mariadale Estate,2023-06-22T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.29
411893,Mariadale Estate,2023-06-22T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.17
411893,Mariadale Estate,2023-06-22T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.54
411893,Mariadale Estate,2023-06-22T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.14
411893,Mariadale Estate,2023-06-22T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
411893,Mariadale Estate,2023-06-22T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
411893,Mariadale Estate,2023-06-22T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-22T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-22T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
411893,Mariadale Estate,2023-06-22T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
411893,Mariadale Estate,2023-06-22T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.04
411893,Mariadale Estate,2023-06-22T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.72
411893,Mariadale Estate,2023-06-22T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.01
411893,Mariadale Estate,2023-06-22T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.75
411893,Mariadale Estate,2023-06-22T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-22T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
411893,Mariadale Estate,2023-06-22T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
411893,Mariadale Estate,2023-06-22T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
411893,Mariadale Estate,2023-06-22T23:20:00.000+00:00,transformer,,Temperature,C,33.3
411893,Mariadale Estate,2023-06-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
411893,Mariadale Estate,2023-06-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
411893,Mariadale Estate,2023-06-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
411893,Mariadale Estate,2023-06-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
411893,Mariadale Estate,2023-06-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
411893,Mariadale Estate,2023-06-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
411893,Mariadale Estate,2023-06-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
411893,Mariadale Estate,2023-06-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
411893,Mariadale Estate,2023-06-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.92
411893,Mariadale Estate,2023-06-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.31
411893,Mariadale Estate,2023-06-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,4.6
411893,Mariadale Estate,2023-06-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.15
411893,Mariadale Estate,2023-06-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
411893,Mariadale Estate,2023-06-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
411893,Mariadale Estate,2023-06-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
411893,Mariadale Estate,2023-06-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
411893,Mariadale Estate,2023-06-22T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
411893,Mariadale Estate,2023-06-22T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
411893,Mariadale Estate,2023-06-22T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.31
411893,Mariadale Estate,2023-06-22T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.38
411893,Mariadale Estate,2023-06-22T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.05
411893,Mariadale Estate,2023-06-22T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.18
411893,Mariadale Estate,2023-06-22T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-22T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
411893,Mariadale Estate,2023-06-22T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
411893,Mariadale Estate,2023-06-22T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
411893,Mariadale Estate,2023-06-22T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
411893,Mariadale Estate,2023-06-22T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
411893,Mariadale Estate,2023-06-22T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.22
411893,Mariadale Estate,2023-06-22T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.83
411893,Mariadale Estate,2023-06-22T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.37
411893,Mariadale Estate,2023-06-22T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.51
411893,Mariadale Estate,2023-06-22T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
411893,Mariadale Estate,2023-06-22T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
411893,Mariadale Estate,2023-06-22T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-22T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
411893,Mariadale Estate,2023-06-22T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
411893,Mariadale Estate,2023-06-22T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
411893,Mariadale Estate,2023-06-22T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.35
411893,Mariadale Estate,2023-06-22T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.59
411893,Mariadale Estate,2023-06-22T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.26
411893,Mariadale Estate,2023-06-22T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.83
411893,Mariadale Estate,2023-06-22T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-22T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
411893,Mariadale Estate,2023-06-22T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
411893,Mariadale Estate,2023-06-22T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
411893,Mariadale Estate,2023-06-22T23:10:00.000+00:00,transformer,,Temperature,C,33.3
411893,Mariadale Estate,2023-06-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
411893,Mariadale Estate,2023-06-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
411893,Mariadale Estate,2023-06-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
411893,Mariadale Estate,2023-06-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
411893,Mariadale Estate,2023-06-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
411893,Mariadale Estate,2023-06-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
411893,Mariadale Estate,2023-06-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
411893,Mariadale Estate,2023-06-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
411893,Mariadale Estate,2023-06-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.88
411893,Mariadale Estate,2023-06-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.81
411893,Mariadale Estate,2023-06-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,4.68
411893,Mariadale Estate,2023-06-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.49
411893,Mariadale Estate,2023-06-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,29.3
411893,Mariadale Estate,2023-06-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
411893,Mariadale Estate,2023-06-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
411893,Mariadale Estate,2023-06-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
411893,Mariadale Estate,2023-06-22T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
411893,Mariadale Estate,2023-06-22T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
411893,Mariadale Estate,2023-06-22T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.93
411893,Mariadale Estate,2023-06-22T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.53
411893,Mariadale Estate,2023-06-22T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.04
411893,Mariadale Estate,2023-06-22T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.11
411893,Mariadale Estate,2023-06-22T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-22T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
411893,Mariadale Estate,2023-06-22T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
411893,Mariadale Estate,2023-06-22T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
411893,Mariadale Estate,2023-06-22T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
411893,Mariadale Estate,2023-06-22T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
411893,Mariadale Estate,2023-06-22T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.13
411893,Mariadale Estate,2023-06-22T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.75
411893,Mariadale Estate,2023-06-22T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.33
411893,Mariadale Estate,2023-06-22T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.56
411893,Mariadale Estate,2023-06-22T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-22T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-22T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-22T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
411893,Mariadale Estate,2023-06-22T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
411893,Mariadale Estate,2023-06-22T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
411893,Mariadale Estate,2023-06-22T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.72
411893,Mariadale Estate,2023-06-22T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.77
411893,Mariadale Estate,2023-06-22T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.29
411893,Mariadale Estate,2023-06-22T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.13
411893,Mariadale Estate,2023-06-22T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-22T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
411893,Mariadale Estate,2023-06-22T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
411893,Mariadale Estate,2023-06-22T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
411893,Mariadale Estate,2023-06-22T23:00:00.000+00:00,transformer,,Temperature,C,33.4
411893,Mariadale Estate,2023-06-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
411893,Mariadale Estate,2023-06-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
411893,Mariadale Estate,2023-06-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
411893,Mariadale Estate,2023-06-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
411893,Mariadale Estate,2023-06-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
411893,Mariadale Estate,2023-06-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
411893,Mariadale Estate,2023-06-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
411893,Mariadale Estate,2023-06-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
411893,Mariadale Estate,2023-06-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.77
411893,Mariadale Estate,2023-06-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.05
411893,Mariadale Estate,2023-06-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,4.65
411893,Mariadale Estate,2023-06-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.68
411893,Mariadale Estate,2023-06-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
411893,Mariadale Estate,2023-06-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
411893,Mariadale Estate,2023-06-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
411893,Mariadale Estate,2023-06-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
411893,Mariadale Estate,2023-06-22T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.16
411893,Mariadale Estate,2023-06-22T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
411893,Mariadale Estate,2023-06-22T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.73
411893,Mariadale Estate,2023-06-22T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.63
411893,Mariadale Estate,2023-06-22T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.28
411893,Mariadale Estate,2023-06-22T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.73
411893,Mariadale Estate,2023-06-22T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-22T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
411893,Mariadale Estate,2023-06-22T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
411893,Mariadale Estate,2023-06-22T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
411893,Mariadale Estate,2023-06-22T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
411893,Mariadale Estate,2023-06-22T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
411893,Mariadale Estate,2023-06-22T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.36
411893,Mariadale Estate,2023-06-22T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.24
411893,Mariadale Estate,2023-06-22T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.02
411893,Mariadale Estate,2023-06-22T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
411893,Mariadale Estate,2023-06-22T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
411893,Mariadale Estate,2023-06-22T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-22T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-22T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-22T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
411893,Mariadale Estate,2023-06-22T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
411893,Mariadale Estate,2023-06-22T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.11
411893,Mariadale Estate,2023-06-22T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.86
411893,Mariadale Estate,2023-06-22T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.3
