Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-22T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.65
411893,Mariadale Estate,2023-06-22T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
411893,Mariadale Estate,2023-06-22T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-22T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
411893,Mariadale Estate,2023-06-22T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
411893,Mariadale Estate,2023-06-22T22:50:00.000+00:00,transformer,,Temperature,C,33.5
411893,Mariadale Estate,2023-06-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
411893,Mariadale Estate,2023-06-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
411893,Mariadale Estate,2023-06-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
411893,Mariadale Estate,2023-06-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
411893,Mariadale Estate,2023-06-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
411893,Mariadale Estate,2023-06-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
411893,Mariadale Estate,2023-06-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
411893,Mariadale Estate,2023-06-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
411893,Mariadale Estate,2023-06-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.2
411893,Mariadale Estate,2023-06-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.73
411893,Mariadale Estate,2023-06-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,4.6
411893,Mariadale Estate,2023-06-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.28
411893,Mariadale Estate,2023-06-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
411893,Mariadale Estate,2023-06-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
411893,Mariadale Estate,2023-06-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
411893,Mariadale Estate,2023-06-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
411893,Mariadale Estate,2023-06-22T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
411893,Mariadale Estate,2023-06-22T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
411893,Mariadale Estate,2023-06-22T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.1
411893,Mariadale Estate,2023-06-22T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.67
411893,Mariadale Estate,2023-06-22T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.08
411893,Mariadale Estate,2023-06-22T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.31
411893,Mariadale Estate,2023-06-22T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
411893,Mariadale Estate,2023-06-22T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
411893,Mariadale Estate,2023-06-22T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-22T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-22T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
411893,Mariadale Estate,2023-06-22T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
411893,Mariadale Estate,2023-06-22T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.18
411893,Mariadale Estate,2023-06-22T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.16
411893,Mariadale Estate,2023-06-22T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.58
411893,Mariadale Estate,2023-06-22T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.12
411893,Mariadale Estate,2023-06-22T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-22T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
411893,Mariadale Estate,2023-06-22T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
411893,Mariadale Estate,2023-06-22T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
411893,Mariadale Estate,2023-06-22T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
411893,Mariadale Estate,2023-06-22T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
411893,Mariadale Estate,2023-06-22T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.89
411893,Mariadale Estate,2023-06-22T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.22
411893,Mariadale Estate,2023-06-22T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.4
411893,Mariadale Estate,2023-06-22T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.84
411893,Mariadale Estate,2023-06-22T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
411893,Mariadale Estate,2023-06-22T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
411893,Mariadale Estate,2023-06-22T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
411893,Mariadale Estate,2023-06-22T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
411893,Mariadale Estate,2023-06-22T22:40:00.000+00:00,transformer,,Temperature,C,33.6
411893,Mariadale Estate,2023-06-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
411893,Mariadale Estate,2023-06-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
411893,Mariadale Estate,2023-06-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
411893,Mariadale Estate,2023-06-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
411893,Mariadale Estate,2023-06-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
411893,Mariadale Estate,2023-06-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
411893,Mariadale Estate,2023-06-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
411893,Mariadale Estate,2023-06-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
411893,Mariadale Estate,2023-06-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.18
411893,Mariadale Estate,2023-06-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.05
411893,Mariadale Estate,2023-06-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.07
411893,Mariadale Estate,2023-06-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.27
411893,Mariadale Estate,2023-06-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,27.7
411893,Mariadale Estate,2023-06-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
411893,Mariadale Estate,2023-06-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
411893,Mariadale Estate,2023-06-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
411893,Mariadale Estate,2023-06-22T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
411893,Mariadale Estate,2023-06-22T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
411893,Mariadale Estate,2023-06-22T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.26
411893,Mariadale Estate,2023-06-22T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.69
411893,Mariadale Estate,2023-06-22T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.88
411893,Mariadale Estate,2023-06-22T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.32
411893,Mariadale Estate,2023-06-22T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
411893,Mariadale Estate,2023-06-22T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-22T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
411893,Mariadale Estate,2023-06-22T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-22T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
411893,Mariadale Estate,2023-06-22T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
411893,Mariadale Estate,2023-06-22T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.34
411893,Mariadale Estate,2023-06-22T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.24
411893,Mariadale Estate,2023-06-22T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.69
411893,Mariadale Estate,2023-06-22T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.17
411893,Mariadale Estate,2023-06-22T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-22T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-22T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-22T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-22T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.57
411893,Mariadale Estate,2023-06-22T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
411893,Mariadale Estate,2023-06-22T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.82
411893,Mariadale Estate,2023-06-22T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.31
411893,Mariadale Estate,2023-06-22T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.43
411893,Mariadale Estate,2023-06-22T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.93
411893,Mariadale Estate,2023-06-22T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-22T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
411893,Mariadale Estate,2023-06-22T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-22T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-22T22:30:00.000+00:00,transformer,,Temperature,C,33.7
411893,Mariadale Estate,2023-06-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
411893,Mariadale Estate,2023-06-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
411893,Mariadale Estate,2023-06-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
411893,Mariadale Estate,2023-06-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
411893,Mariadale Estate,2023-06-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
411893,Mariadale Estate,2023-06-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
411893,Mariadale Estate,2023-06-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
411893,Mariadale Estate,2023-06-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
411893,Mariadale Estate,2023-06-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.42
411893,Mariadale Estate,2023-06-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.23
411893,Mariadale Estate,2023-06-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
411893,Mariadale Estate,2023-06-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.41
411893,Mariadale Estate,2023-06-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
411893,Mariadale Estate,2023-06-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
411893,Mariadale Estate,2023-06-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
411893,Mariadale Estate,2023-06-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
411893,Mariadale Estate,2023-06-22T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
411893,Mariadale Estate,2023-06-22T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
411893,Mariadale Estate,2023-06-22T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.92
411893,Mariadale Estate,2023-06-22T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.46
411893,Mariadale Estate,2023-06-22T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.44
411893,Mariadale Estate,2023-06-22T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.78
411893,Mariadale Estate,2023-06-22T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-22T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
411893,Mariadale Estate,2023-06-22T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-22T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-22T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.28
411893,Mariadale Estate,2023-06-22T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
411893,Mariadale Estate,2023-06-22T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.39
411893,Mariadale Estate,2023-06-22T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.72
411893,Mariadale Estate,2023-06-22T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.49
411893,Mariadale Estate,2023-06-22T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
411893,Mariadale Estate,2023-06-22T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-22T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-22T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-22T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
411893,Mariadale Estate,2023-06-22T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
411893,Mariadale Estate,2023-06-22T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
411893,Mariadale Estate,2023-06-22T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.79
411893,Mariadale Estate,2023-06-22T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.28
411893,Mariadale Estate,2023-06-22T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.04
411893,Mariadale Estate,2023-06-22T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.63
411893,Mariadale Estate,2023-06-22T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-22T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-22T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
411893,Mariadale Estate,2023-06-22T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
411893,Mariadale Estate,2023-06-22T22:20:00.000+00:00,transformer,,Temperature,C,33.8
411893,Mariadale Estate,2023-06-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
411893,Mariadale Estate,2023-06-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
411893,Mariadale Estate,2023-06-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
411893,Mariadale Estate,2023-06-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
411893,Mariadale Estate,2023-06-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
411893,Mariadale Estate,2023-06-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
411893,Mariadale Estate,2023-06-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
411893,Mariadale Estate,2023-06-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
411893,Mariadale Estate,2023-06-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.1
411893,Mariadale Estate,2023-06-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.47
411893,Mariadale Estate,2023-06-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.97
411893,Mariadale Estate,2023-06-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.41
411893,Mariadale Estate,2023-06-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
411893,Mariadale Estate,2023-06-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
411893,Mariadale Estate,2023-06-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
411893,Mariadale Estate,2023-06-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
411893,Mariadale Estate,2023-06-22T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
411893,Mariadale Estate,2023-06-22T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-22T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.17
411893,Mariadale Estate,2023-06-22T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.52
411893,Mariadale Estate,2023-06-22T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.84
411893,Mariadale Estate,2023-06-22T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.07
411893,Mariadale Estate,2023-06-22T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
411893,Mariadale Estate,2023-06-22T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
411893,Mariadale Estate,2023-06-22T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
411893,Mariadale Estate,2023-06-22T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-22T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
411893,Mariadale Estate,2023-06-22T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
411893,Mariadale Estate,2023-06-22T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.67
411893,Mariadale Estate,2023-06-22T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.99
411893,Mariadale Estate,2023-06-22T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.86
411893,Mariadale Estate,2023-06-22T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
411893,Mariadale Estate,2023-06-22T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
411893,Mariadale Estate,2023-06-22T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-22T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
411893,Mariadale Estate,2023-06-22T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
411893,Mariadale Estate,2023-06-22T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.76
411893,Mariadale Estate,2023-06-22T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
411893,Mariadale Estate,2023-06-22T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.86
411893,Mariadale Estate,2023-06-22T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.5
411893,Mariadale Estate,2023-06-22T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.59
411893,Mariadale Estate,2023-06-22T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.69
411893,Mariadale Estate,2023-06-22T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
411893,Mariadale Estate,2023-06-22T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.1
411893,Mariadale Estate,2023-06-22T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
411893,Mariadale Estate,2023-06-22T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
411893,Mariadale Estate,2023-06-22T22:10:00.000+00:00,transformer,,Temperature,C,33.9
411893,Mariadale Estate,2023-06-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
411893,Mariadale Estate,2023-06-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
411893,Mariadale Estate,2023-06-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
411893,Mariadale Estate,2023-06-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
411893,Mariadale Estate,2023-06-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
411893,Mariadale Estate,2023-06-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
411893,Mariadale Estate,2023-06-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
411893,Mariadale Estate,2023-06-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
411893,Mariadale Estate,2023-06-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.71
411893,Mariadale Estate,2023-06-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.01
411893,Mariadale Estate,2023-06-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,6.3
411893,Mariadale Estate,2023-06-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.65
411893,Mariadale Estate,2023-06-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
411893,Mariadale Estate,2023-06-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
411893,Mariadale Estate,2023-06-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
411893,Mariadale Estate,2023-06-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
411893,Mariadale Estate,2023-06-22T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
411893,Mariadale Estate,2023-06-22T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-22T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.47
411893,Mariadale Estate,2023-06-22T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.51
411893,Mariadale Estate,2023-06-22T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.89
411893,Mariadale Estate,2023-06-22T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.13
411893,Mariadale Estate,2023-06-22T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
411893,Mariadale Estate,2023-06-22T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-22T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
411893,Mariadale Estate,2023-06-22T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-22T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
411893,Mariadale Estate,2023-06-22T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
411893,Mariadale Estate,2023-06-22T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.87
411893,Mariadale Estate,2023-06-22T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.03
411893,Mariadale Estate,2023-06-22T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.46
411893,Mariadale Estate,2023-06-22T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
411893,Mariadale Estate,2023-06-22T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-22T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-22T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
411893,Mariadale Estate,2023-06-22T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
411893,Mariadale Estate,2023-06-22T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.72
411893,Mariadale Estate,2023-06-22T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
411893,Mariadale Estate,2023-06-22T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.43
411893,Mariadale Estate,2023-06-22T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.23
411893,Mariadale Estate,2023-06-22T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.6
411893,Mariadale Estate,2023-06-22T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.75
411893,Mariadale Estate,2023-06-22T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-22T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
411893,Mariadale Estate,2023-06-22T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-22T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
411893,Mariadale Estate,2023-06-22T22:00:00.000+00:00,transformer,,Temperature,C,33.9
411893,Mariadale Estate,2023-06-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
411893,Mariadale Estate,2023-06-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
411893,Mariadale Estate,2023-06-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
411893,Mariadale Estate,2023-06-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
411893,Mariadale Estate,2023-06-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
411893,Mariadale Estate,2023-06-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
411893,Mariadale Estate,2023-06-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
411893,Mariadale Estate,2023-06-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
411893,Mariadale Estate,2023-06-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.76
411893,Mariadale Estate,2023-06-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.77
411893,Mariadale Estate,2023-06-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.95
411893,Mariadale Estate,2023-06-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.77
411893,Mariadale Estate,2023-06-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,24.0
411893,Mariadale Estate,2023-06-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
411893,Mariadale Estate,2023-06-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
411893,Mariadale Estate,2023-06-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
411893,Mariadale Estate,2023-06-22T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
411893,Mariadale Estate,2023-06-22T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
411893,Mariadale Estate,2023-06-22T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.62
411893,Mariadale Estate,2023-06-22T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.56
411893,Mariadale Estate,2023-06-22T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.35
411893,Mariadale Estate,2023-06-22T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.09
411893,Mariadale Estate,2023-06-22T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-22T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
411893,Mariadale Estate,2023-06-22T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-22T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-22T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.65
411893,Mariadale Estate,2023-06-22T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
411893,Mariadale Estate,2023-06-22T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,5.38
411893,Mariadale Estate,2023-06-22T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.13
411893,Mariadale Estate,2023-06-22T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.84
411893,Mariadale Estate,2023-06-22T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.2
411893,Mariadale Estate,2023-06-22T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-22T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
411893,Mariadale Estate,2023-06-22T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-22T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
411893,Mariadale Estate,2023-06-22T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.0
411893,Mariadale Estate,2023-06-22T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
411893,Mariadale Estate,2023-06-22T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.73
411893,Mariadale Estate,2023-06-22T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.96
411893,Mariadale Estate,2023-06-22T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.54
411893,Mariadale Estate,2023-06-22T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.44
411893,Mariadale Estate,2023-06-22T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
411893,Mariadale Estate,2023-06-22T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-22T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-22T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-22T21:50:00.000+00:00,transformer,,Temperature,C,34.0
411893,Mariadale Estate,2023-06-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
411893,Mariadale Estate,2023-06-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
411893,Mariadale Estate,2023-06-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
411893,Mariadale Estate,2023-06-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
411893,Mariadale Estate,2023-06-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
411893,Mariadale Estate,2023-06-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
411893,Mariadale Estate,2023-06-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
411893,Mariadale Estate,2023-06-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
411893,Mariadale Estate,2023-06-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.73
411893,Mariadale Estate,2023-06-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.65
411893,Mariadale Estate,2023-06-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.73
411893,Mariadale Estate,2023-06-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.74
411893,Mariadale Estate,2023-06-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,28.3
411893,Mariadale Estate,2023-06-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
411893,Mariadale Estate,2023-06-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
411893,Mariadale Estate,2023-06-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
411893,Mariadale Estate,2023-06-22T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
411893,Mariadale Estate,2023-06-22T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
411893,Mariadale Estate,2023-06-22T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.91
411893,Mariadale Estate,2023-06-22T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.62
411893,Mariadale Estate,2023-06-22T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.41
411893,Mariadale Estate,2023-06-22T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.11
411893,Mariadale Estate,2023-06-22T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-22T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-22T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-22T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-22T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.11
411893,Mariadale Estate,2023-06-22T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
411893,Mariadale Estate,2023-06-22T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,6.43
411893,Mariadale Estate,2023-06-22T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.71
411893,Mariadale Estate,2023-06-22T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.8
411893,Mariadale Estate,2023-06-22T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.88
411893,Mariadale Estate,2023-06-22T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
411893,Mariadale Estate,2023-06-22T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
411893,Mariadale Estate,2023-06-22T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
411893,Mariadale Estate,2023-06-22T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
411893,Mariadale Estate,2023-06-22T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
411893,Mariadale Estate,2023-06-22T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
411893,Mariadale Estate,2023-06-22T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.68
411893,Mariadale Estate,2023-06-22T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.17
411893,Mariadale Estate,2023-06-22T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.53
411893,Mariadale Estate,2023-06-22T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.28
411893,Mariadale Estate,2023-06-22T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-22T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-22T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-22T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-22T21:40:00.000+00:00,transformer,,Temperature,C,34.1
411893,Mariadale Estate,2023-06-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
411893,Mariadale Estate,2023-06-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
411893,Mariadale Estate,2023-06-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
411893,Mariadale Estate,2023-06-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
411893,Mariadale Estate,2023-06-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
411893,Mariadale Estate,2023-06-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
411893,Mariadale Estate,2023-06-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
411893,Mariadale Estate,2023-06-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
411893,Mariadale Estate,2023-06-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.03
411893,Mariadale Estate,2023-06-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.5
411893,Mariadale Estate,2023-06-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.74
411893,Mariadale Estate,2023-06-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.26
411893,Mariadale Estate,2023-06-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,26.5
411893,Mariadale Estate,2023-06-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
411893,Mariadale Estate,2023-06-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
411893,Mariadale Estate,2023-06-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
411893,Mariadale Estate,2023-06-22T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
411893,Mariadale Estate,2023-06-22T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
411893,Mariadale Estate,2023-06-22T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.35
411893,Mariadale Estate,2023-06-22T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.62
411893,Mariadale Estate,2023-06-22T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.59
411893,Mariadale Estate,2023-06-22T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.12
411893,Mariadale Estate,2023-06-22T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
411893,Mariadale Estate,2023-06-22T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
411893,Mariadale Estate,2023-06-22T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
411893,Mariadale Estate,2023-06-22T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-22T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
411893,Mariadale Estate,2023-06-22T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
411893,Mariadale Estate,2023-06-22T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,5.67
411893,Mariadale Estate,2023-06-22T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.46
411893,Mariadale Estate,2023-06-22T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.94
411893,Mariadale Estate,2023-06-22T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.08
411893,Mariadale Estate,2023-06-22T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
411893,Mariadale Estate,2023-06-22T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-22T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
411893,Mariadale Estate,2023-06-22T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
411893,Mariadale Estate,2023-06-22T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.01
411893,Mariadale Estate,2023-06-22T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
411893,Mariadale Estate,2023-06-22T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.96
411893,Mariadale Estate,2023-06-22T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.99
411893,Mariadale Estate,2023-06-22T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.81
411893,Mariadale Estate,2023-06-22T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.7
411893,Mariadale Estate,2023-06-22T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-22T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
411893,Mariadale Estate,2023-06-22T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
411893,Mariadale Estate,2023-06-22T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-22T21:30:00.000+00:00,transformer,,Temperature,C,34.2
411893,Mariadale Estate,2023-06-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
411893,Mariadale Estate,2023-06-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
411893,Mariadale Estate,2023-06-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
411893,Mariadale Estate,2023-06-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
411893,Mariadale Estate,2023-06-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
411893,Mariadale Estate,2023-06-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
411893,Mariadale Estate,2023-06-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
411893,Mariadale Estate,2023-06-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
411893,Mariadale Estate,2023-06-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.98
411893,Mariadale Estate,2023-06-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.08
411893,Mariadale Estate,2023-06-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.34
411893,Mariadale Estate,2023-06-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.9
411893,Mariadale Estate,2023-06-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
411893,Mariadale Estate,2023-06-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
411893,Mariadale Estate,2023-06-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
411893,Mariadale Estate,2023-06-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
411893,Mariadale Estate,2023-06-22T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
411893,Mariadale Estate,2023-06-22T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
411893,Mariadale Estate,2023-06-22T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.78
411893,Mariadale Estate,2023-06-22T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.32
411893,Mariadale Estate,2023-06-22T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.78
411893,Mariadale Estate,2023-06-22T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.4
411893,Mariadale Estate,2023-06-22T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-22T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
411893,Mariadale Estate,2023-06-22T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-22T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
411893,Mariadale Estate,2023-06-22T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.04
411893,Mariadale Estate,2023-06-22T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
411893,Mariadale Estate,2023-06-22T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,5.61
411893,Mariadale Estate,2023-06-22T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.43
411893,Mariadale Estate,2023-06-22T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.06
411893,Mariadale Estate,2023-06-22T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.3
411893,Mariadale Estate,2023-06-22T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-22T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
411893,Mariadale Estate,2023-06-22T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
411893,Mariadale Estate,2023-06-22T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
411893,Mariadale Estate,2023-06-22T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
411893,Mariadale Estate,2023-06-22T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
411893,Mariadale Estate,2023-06-22T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.39
411893,Mariadale Estate,2023-06-22T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.96
411893,Mariadale Estate,2023-06-22T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.67
411893,Mariadale Estate,2023-06-22T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.99
411893,Mariadale Estate,2023-06-22T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-22T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
411893,Mariadale Estate,2023-06-22T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
411893,Mariadale Estate,2023-06-22T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-22T21:20:00.000+00:00,transformer,,Temperature,C,34.3
411893,Mariadale Estate,2023-06-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
411893,Mariadale Estate,2023-06-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
411893,Mariadale Estate,2023-06-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
411893,Mariadale Estate,2023-06-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
411893,Mariadale Estate,2023-06-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
411893,Mariadale Estate,2023-06-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
411893,Mariadale Estate,2023-06-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
411893,Mariadale Estate,2023-06-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
411893,Mariadale Estate,2023-06-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.78
411893,Mariadale Estate,2023-06-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.71
411893,Mariadale Estate,2023-06-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,7.51
411893,Mariadale Estate,2023-06-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.7
411893,Mariadale Estate,2023-06-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
411893,Mariadale Estate,2023-06-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
411893,Mariadale Estate,2023-06-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
411893,Mariadale Estate,2023-06-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
411893,Mariadale Estate,2023-06-22T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
411893,Mariadale Estate,2023-06-22T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
411893,Mariadale Estate,2023-06-22T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.21
411893,Mariadale Estate,2023-06-22T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.41
411893,Mariadale Estate,2023-06-22T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.8
411893,Mariadale Estate,2023-06-22T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.19
411893,Mariadale Estate,2023-06-22T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
411893,Mariadale Estate,2023-06-22T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-22T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
411893,Mariadale Estate,2023-06-22T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
411893,Mariadale Estate,2023-06-22T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.73
411893,Mariadale Estate,2023-06-22T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
411893,Mariadale Estate,2023-06-22T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,5.78
411893,Mariadale Estate,2023-06-22T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.16
411893,Mariadale Estate,2023-06-22T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.26
411893,Mariadale Estate,2023-06-22T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.71
411893,Mariadale Estate,2023-06-22T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
411893,Mariadale Estate,2023-06-22T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
411893,Mariadale Estate,2023-06-22T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
411893,Mariadale Estate,2023-06-22T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
411893,Mariadale Estate,2023-06-22T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
411893,Mariadale Estate,2023-06-22T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
411893,Mariadale Estate,2023-06-22T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.77
411893,Mariadale Estate,2023-06-22T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.73
411893,Mariadale Estate,2023-06-22T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.51
411893,Mariadale Estate,2023-06-22T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.15
411893,Mariadale Estate,2023-06-22T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-22T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
411893,Mariadale Estate,2023-06-22T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
411893,Mariadale Estate,2023-06-22T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-22T21:10:00.000+00:00,transformer,,Temperature,C,34.4
411893,Mariadale Estate,2023-06-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
411893,Mariadale Estate,2023-06-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
411893,Mariadale Estate,2023-06-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
411893,Mariadale Estate,2023-06-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
411893,Mariadale Estate,2023-06-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
411893,Mariadale Estate,2023-06-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
411893,Mariadale Estate,2023-06-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
411893,Mariadale Estate,2023-06-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
411893,Mariadale Estate,2023-06-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.76
411893,Mariadale Estate,2023-06-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.29
411893,Mariadale Estate,2023-06-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,9.57
411893,Mariadale Estate,2023-06-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.05
411893,Mariadale Estate,2023-06-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
411893,Mariadale Estate,2023-06-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
411893,Mariadale Estate,2023-06-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
411893,Mariadale Estate,2023-06-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
411893,Mariadale Estate,2023-06-22T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.96
411893,Mariadale Estate,2023-06-22T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
411893,Mariadale Estate,2023-06-22T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.48
411893,Mariadale Estate,2023-06-22T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.79
411893,Mariadale Estate,2023-06-22T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.83
411893,Mariadale Estate,2023-06-22T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.67
411893,Mariadale Estate,2023-06-22T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
411893,Mariadale Estate,2023-06-22T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-22T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
411893,Mariadale Estate,2023-06-22T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-22T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.12
411893,Mariadale Estate,2023-06-22T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
411893,Mariadale Estate,2023-06-22T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,10.24
411893,Mariadale Estate,2023-06-22T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.49
411893,Mariadale Estate,2023-06-22T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.8
411893,Mariadale Estate,2023-06-22T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.45
411893,Mariadale Estate,2023-06-22T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
411893,Mariadale Estate,2023-06-22T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
411893,Mariadale Estate,2023-06-22T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
411893,Mariadale Estate,2023-06-22T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.1
411893,Mariadale Estate,2023-06-22T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
411893,Mariadale Estate,2023-06-22T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
411893,Mariadale Estate,2023-06-22T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.6
411893,Mariadale Estate,2023-06-22T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.94
411893,Mariadale Estate,2023-06-22T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.9
411893,Mariadale Estate,2023-06-22T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.02
411893,Mariadale Estate,2023-06-22T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
411893,Mariadale Estate,2023-06-22T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
411893,Mariadale Estate,2023-06-22T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
411893,Mariadale Estate,2023-06-22T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-22T21:00:00.000+00:00,transformer,,Temperature,C,34.4
411893,Mariadale Estate,2023-06-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
411893,Mariadale Estate,2023-06-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
411893,Mariadale Estate,2023-06-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
411893,Mariadale Estate,2023-06-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
411893,Mariadale Estate,2023-06-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
411893,Mariadale Estate,2023-06-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
