Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
411893,Mariadale Estate,2023-06-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
411893,Mariadale Estate,2023-06-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.32
411893,Mariadale Estate,2023-06-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.22
411893,Mariadale Estate,2023-06-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,8.53
411893,Mariadale Estate,2023-06-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.13
411893,Mariadale Estate,2023-06-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
411893,Mariadale Estate,2023-06-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
411893,Mariadale Estate,2023-06-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
411893,Mariadale Estate,2023-06-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
411893,Mariadale Estate,2023-06-22T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.58
411893,Mariadale Estate,2023-06-22T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-22T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.38
411893,Mariadale Estate,2023-06-22T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.54
411893,Mariadale Estate,2023-06-22T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.8
411893,Mariadale Estate,2023-06-22T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.36
411893,Mariadale Estate,2023-06-22T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-22T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.1
411893,Mariadale Estate,2023-06-22T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
411893,Mariadale Estate,2023-06-22T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
411893,Mariadale Estate,2023-06-22T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.14
411893,Mariadale Estate,2023-06-22T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
411893,Mariadale Estate,2023-06-22T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,6.84
411893,Mariadale Estate,2023-06-22T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.3
411893,Mariadale Estate,2023-06-22T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.9
411893,Mariadale Estate,2023-06-22T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.46
411893,Mariadale Estate,2023-06-22T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
411893,Mariadale Estate,2023-06-22T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
411893,Mariadale Estate,2023-06-22T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-22T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.9
411893,Mariadale Estate,2023-06-22T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
411893,Mariadale Estate,2023-06-22T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.36
411893,Mariadale Estate,2023-06-22T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.19
411893,Mariadale Estate,2023-06-22T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.07
411893,Mariadale Estate,2023-06-22T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.06
411893,Mariadale Estate,2023-06-22T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.71
411893,Mariadale Estate,2023-06-22T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-22T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
411893,Mariadale Estate,2023-06-22T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
411893,Mariadale Estate,2023-06-22T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-22T20:50:00.000+00:00,transformer,,Temperature,C,34.5
411893,Mariadale Estate,2023-06-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
411893,Mariadale Estate,2023-06-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
411893,Mariadale Estate,2023-06-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
411893,Mariadale Estate,2023-06-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
411893,Mariadale Estate,2023-06-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
411893,Mariadale Estate,2023-06-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
411893,Mariadale Estate,2023-06-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.94
411893,Mariadale Estate,2023-06-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
411893,Mariadale Estate,2023-06-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.42
411893,Mariadale Estate,2023-06-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.9
411893,Mariadale Estate,2023-06-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,10.76
411893,Mariadale Estate,2023-06-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.53
411893,Mariadale Estate,2023-06-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
411893,Mariadale Estate,2023-06-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
411893,Mariadale Estate,2023-06-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
411893,Mariadale Estate,2023-06-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
411893,Mariadale Estate,2023-06-22T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.35
411893,Mariadale Estate,2023-06-22T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
411893,Mariadale Estate,2023-06-22T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.24
411893,Mariadale Estate,2023-06-22T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.22
411893,Mariadale Estate,2023-06-22T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.76
411893,Mariadale Estate,2023-06-22T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.39
411893,Mariadale Estate,2023-06-22T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-22T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-22T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
411893,Mariadale Estate,2023-06-22T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.9
411893,Mariadale Estate,2023-06-22T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.72
411893,Mariadale Estate,2023-06-22T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
411893,Mariadale Estate,2023-06-22T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,6.75
411893,Mariadale Estate,2023-06-22T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.49
411893,Mariadale Estate,2023-06-22T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.06
411893,Mariadale Estate,2023-06-22T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.43
411893,Mariadale Estate,2023-06-22T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
411893,Mariadale Estate,2023-06-22T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.5
411893,Mariadale Estate,2023-06-22T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-22T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.3
411893,Mariadale Estate,2023-06-22T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
411893,Mariadale Estate,2023-06-22T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
411893,Mariadale Estate,2023-06-22T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.26
411893,Mariadale Estate,2023-06-22T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.08
411893,Mariadale Estate,2023-06-22T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.82
411893,Mariadale Estate,2023-06-22T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.01
411893,Mariadale Estate,2023-06-22T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-22T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
411893,Mariadale Estate,2023-06-22T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-22T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-22T20:40:00.000+00:00,transformer,,Temperature,C,34.6
411893,Mariadale Estate,2023-06-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
411893,Mariadale Estate,2023-06-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
411893,Mariadale Estate,2023-06-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
411893,Mariadale Estate,2023-06-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
411893,Mariadale Estate,2023-06-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
411893,Mariadale Estate,2023-06-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
411893,Mariadale Estate,2023-06-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.36
411893,Mariadale Estate,2023-06-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
411893,Mariadale Estate,2023-06-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.25
411893,Mariadale Estate,2023-06-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.79
411893,Mariadale Estate,2023-06-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,10.65
411893,Mariadale Estate,2023-06-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.83
411893,Mariadale Estate,2023-06-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
411893,Mariadale Estate,2023-06-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
411893,Mariadale Estate,2023-06-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
411893,Mariadale Estate,2023-06-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
411893,Mariadale Estate,2023-06-22T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.13
411893,Mariadale Estate,2023-06-22T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
411893,Mariadale Estate,2023-06-22T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.84
411893,Mariadale Estate,2023-06-22T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.77
411893,Mariadale Estate,2023-06-22T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.78
411893,Mariadale Estate,2023-06-22T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.99
411893,Mariadale Estate,2023-06-22T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-22T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-22T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
411893,Mariadale Estate,2023-06-22T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-22T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.74
411893,Mariadale Estate,2023-06-22T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
411893,Mariadale Estate,2023-06-22T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,6.64
411893,Mariadale Estate,2023-06-22T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.75
411893,Mariadale Estate,2023-06-22T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.55
411893,Mariadale Estate,2023-06-22T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.19
411893,Mariadale Estate,2023-06-22T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
411893,Mariadale Estate,2023-06-22T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.8
411893,Mariadale Estate,2023-06-22T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
411893,Mariadale Estate,2023-06-22T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.7
411893,Mariadale Estate,2023-06-22T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
411893,Mariadale Estate,2023-06-22T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
411893,Mariadale Estate,2023-06-22T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.45
411893,Mariadale Estate,2023-06-22T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.24
411893,Mariadale Estate,2023-06-22T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.61
411893,Mariadale Estate,2023-06-22T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.4
411893,Mariadale Estate,2023-06-22T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-22T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-22T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-22T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-22T20:30:00.000+00:00,transformer,,Temperature,C,34.7
411893,Mariadale Estate,2023-06-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
411893,Mariadale Estate,2023-06-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
411893,Mariadale Estate,2023-06-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
411893,Mariadale Estate,2023-06-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
411893,Mariadale Estate,2023-06-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
411893,Mariadale Estate,2023-06-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
411893,Mariadale Estate,2023-06-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.27
411893,Mariadale Estate,2023-06-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
411893,Mariadale Estate,2023-06-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.93
411893,Mariadale Estate,2023-06-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.76
411893,Mariadale Estate,2023-06-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,11.94
411893,Mariadale Estate,2023-06-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.58
411893,Mariadale Estate,2023-06-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
411893,Mariadale Estate,2023-06-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
411893,Mariadale Estate,2023-06-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
411893,Mariadale Estate,2023-06-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
411893,Mariadale Estate,2023-06-22T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
411893,Mariadale Estate,2023-06-22T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
411893,Mariadale Estate,2023-06-22T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.17
411893,Mariadale Estate,2023-06-22T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.81
411893,Mariadale Estate,2023-06-22T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.67
411893,Mariadale Estate,2023-06-22T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.28
411893,Mariadale Estate,2023-06-22T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-22T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-22T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
411893,Mariadale Estate,2023-06-22T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.9
411893,Mariadale Estate,2023-06-22T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.08
411893,Mariadale Estate,2023-06-22T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
411893,Mariadale Estate,2023-06-22T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,7.37
411893,Mariadale Estate,2023-06-22T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.51
411893,Mariadale Estate,2023-06-22T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.7
411893,Mariadale Estate,2023-06-22T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.59
411893,Mariadale Estate,2023-06-22T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
411893,Mariadale Estate,2023-06-22T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.9
411893,Mariadale Estate,2023-06-22T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
411893,Mariadale Estate,2023-06-22T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
411893,Mariadale Estate,2023-06-22T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
411893,Mariadale Estate,2023-06-22T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-06-22T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.76
411893,Mariadale Estate,2023-06-22T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.09
411893,Mariadale Estate,2023-06-22T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.53
411893,Mariadale Estate,2023-06-22T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.97
411893,Mariadale Estate,2023-06-22T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-22T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-22T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
411893,Mariadale Estate,2023-06-22T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-22T20:20:00.000+00:00,transformer,,Temperature,C,34.8
411893,Mariadale Estate,2023-06-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
411893,Mariadale Estate,2023-06-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
411893,Mariadale Estate,2023-06-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
411893,Mariadale Estate,2023-06-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
411893,Mariadale Estate,2023-06-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
411893,Mariadale Estate,2023-06-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
411893,Mariadale Estate,2023-06-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
411893,Mariadale Estate,2023-06-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
411893,Mariadale Estate,2023-06-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.3
411893,Mariadale Estate,2023-06-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.41
411893,Mariadale Estate,2023-06-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,12.9
411893,Mariadale Estate,2023-06-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.84
411893,Mariadale Estate,2023-06-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
411893,Mariadale Estate,2023-06-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
411893,Mariadale Estate,2023-06-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
411893,Mariadale Estate,2023-06-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
411893,Mariadale Estate,2023-06-22T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
411893,Mariadale Estate,2023-06-22T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-06-22T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.37
411893,Mariadale Estate,2023-06-22T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.49
411893,Mariadale Estate,2023-06-22T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.36
411893,Mariadale Estate,2023-06-22T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.36
411893,Mariadale Estate,2023-06-22T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-22T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
411893,Mariadale Estate,2023-06-22T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-22T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
411893,Mariadale Estate,2023-06-22T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.77
411893,Mariadale Estate,2023-06-22T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
411893,Mariadale Estate,2023-06-22T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,8.63
411893,Mariadale Estate,2023-06-22T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.7
411893,Mariadale Estate,2023-06-22T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.5
411893,Mariadale Estate,2023-06-22T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.66
411893,Mariadale Estate,2023-06-22T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
411893,Mariadale Estate,2023-06-22T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.2
411893,Mariadale Estate,2023-06-22T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
411893,Mariadale Estate,2023-06-22T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.2
411893,Mariadale Estate,2023-06-22T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.92
411893,Mariadale Estate,2023-06-22T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
411893,Mariadale Estate,2023-06-22T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.16
411893,Mariadale Estate,2023-06-22T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.23
411893,Mariadale Estate,2023-06-22T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.16
411893,Mariadale Estate,2023-06-22T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.65
411893,Mariadale Estate,2023-06-22T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
411893,Mariadale Estate,2023-06-22T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
411893,Mariadale Estate,2023-06-22T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
411893,Mariadale Estate,2023-06-22T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
411893,Mariadale Estate,2023-06-22T20:10:00.000+00:00,transformer,,Temperature,C,34.9
411893,Mariadale Estate,2023-06-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
411893,Mariadale Estate,2023-06-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
411893,Mariadale Estate,2023-06-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
411893,Mariadale Estate,2023-06-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
411893,Mariadale Estate,2023-06-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
411893,Mariadale Estate,2023-06-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
411893,Mariadale Estate,2023-06-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.53
411893,Mariadale Estate,2023-06-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
411893,Mariadale Estate,2023-06-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.16
411893,Mariadale Estate,2023-06-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.42
411893,Mariadale Estate,2023-06-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,12.01
411893,Mariadale Estate,2023-06-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.67
411893,Mariadale Estate,2023-06-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
411893,Mariadale Estate,2023-06-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
411893,Mariadale Estate,2023-06-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
411893,Mariadale Estate,2023-06-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
411893,Mariadale Estate,2023-06-22T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
411893,Mariadale Estate,2023-06-22T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
411893,Mariadale Estate,2023-06-22T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.08
411893,Mariadale Estate,2023-06-22T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.48
411893,Mariadale Estate,2023-06-22T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.7
411893,Mariadale Estate,2023-06-22T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.79
411893,Mariadale Estate,2023-06-22T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
411893,Mariadale Estate,2023-06-22T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
411893,Mariadale Estate,2023-06-22T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-22T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.3
411893,Mariadale Estate,2023-06-22T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-5.94
411893,Mariadale Estate,2023-06-22T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
411893,Mariadale Estate,2023-06-22T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,7.22
411893,Mariadale Estate,2023-06-22T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.28
411893,Mariadale Estate,2023-06-22T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.73
411893,Mariadale Estate,2023-06-22T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.82
411893,Mariadale Estate,2023-06-22T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
411893,Mariadale Estate,2023-06-22T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.3
411893,Mariadale Estate,2023-06-22T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
411893,Mariadale Estate,2023-06-22T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
411893,Mariadale Estate,2023-06-22T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
411893,Mariadale Estate,2023-06-22T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
411893,Mariadale Estate,2023-06-22T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.11
411893,Mariadale Estate,2023-06-22T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.48
411893,Mariadale Estate,2023-06-22T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.55
411893,Mariadale Estate,2023-06-22T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.45
411893,Mariadale Estate,2023-06-22T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
411893,Mariadale Estate,2023-06-22T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-22T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
411893,Mariadale Estate,2023-06-22T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
411893,Mariadale Estate,2023-06-22T20:00:00.000+00:00,transformer,,Temperature,C,35.0
411893,Mariadale Estate,2023-06-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
411893,Mariadale Estate,2023-06-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
411893,Mariadale Estate,2023-06-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
411893,Mariadale Estate,2023-06-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
411893,Mariadale Estate,2023-06-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
411893,Mariadale Estate,2023-06-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
411893,Mariadale Estate,2023-06-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
411893,Mariadale Estate,2023-06-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.41
411893,Mariadale Estate,2023-06-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.25
411893,Mariadale Estate,2023-06-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,16.99
411893,Mariadale Estate,2023-06-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.07
411893,Mariadale Estate,2023-06-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
411893,Mariadale Estate,2023-06-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
411893,Mariadale Estate,2023-06-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
411893,Mariadale Estate,2023-06-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
411893,Mariadale Estate,2023-06-22T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.37
411893,Mariadale Estate,2023-06-22T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
411893,Mariadale Estate,2023-06-22T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.45
411893,Mariadale Estate,2023-06-22T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.3
411893,Mariadale Estate,2023-06-22T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.28
411893,Mariadale Estate,2023-06-22T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.78
411893,Mariadale Estate,2023-06-22T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-22T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
411893,Mariadale Estate,2023-06-22T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.1
411893,Mariadale Estate,2023-06-22T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-22T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.23
411893,Mariadale Estate,2023-06-22T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.08
411893,Mariadale Estate,2023-06-22T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,8.44
411893,Mariadale Estate,2023-06-22T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.28
411893,Mariadale Estate,2023-06-22T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.99
411893,Mariadale Estate,2023-06-22T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.62
411893,Mariadale Estate,2023-06-22T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
411893,Mariadale Estate,2023-06-22T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
411893,Mariadale Estate,2023-06-22T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
411893,Mariadale Estate,2023-06-22T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.1
411893,Mariadale Estate,2023-06-22T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
411893,Mariadale Estate,2023-06-22T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
411893,Mariadale Estate,2023-06-22T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.88
411893,Mariadale Estate,2023-06-22T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.07
411893,Mariadale Estate,2023-06-22T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.76
411893,Mariadale Estate,2023-06-22T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.64
411893,Mariadale Estate,2023-06-22T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
411893,Mariadale Estate,2023-06-22T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
411893,Mariadale Estate,2023-06-22T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
411893,Mariadale Estate,2023-06-22T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
411893,Mariadale Estate,2023-06-22T19:50:00.000+00:00,transformer,,Temperature,C,35.0
411893,Mariadale Estate,2023-06-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
411893,Mariadale Estate,2023-06-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
411893,Mariadale Estate,2023-06-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
411893,Mariadale Estate,2023-06-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
411893,Mariadale Estate,2023-06-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
411893,Mariadale Estate,2023-06-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
411893,Mariadale Estate,2023-06-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.32
411893,Mariadale Estate,2023-06-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
411893,Mariadale Estate,2023-06-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.78
411893,Mariadale Estate,2023-06-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.65
411893,Mariadale Estate,2023-06-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,13.03
411893,Mariadale Estate,2023-06-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.03
411893,Mariadale Estate,2023-06-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
411893,Mariadale Estate,2023-06-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
411893,Mariadale Estate,2023-06-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
411893,Mariadale Estate,2023-06-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
411893,Mariadale Estate,2023-06-22T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.19
411893,Mariadale Estate,2023-06-22T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
411893,Mariadale Estate,2023-06-22T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.11
411893,Mariadale Estate,2023-06-22T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.72
411893,Mariadale Estate,2023-06-22T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.36
411893,Mariadale Estate,2023-06-22T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.17
411893,Mariadale Estate,2023-06-22T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-22T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
411893,Mariadale Estate,2023-06-22T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
411893,Mariadale Estate,2023-06-22T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
411893,Mariadale Estate,2023-06-22T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.08
411893,Mariadale Estate,2023-06-22T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
411893,Mariadale Estate,2023-06-22T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,7.26
411893,Mariadale Estate,2023-06-22T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.68
411893,Mariadale Estate,2023-06-22T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.37
411893,Mariadale Estate,2023-06-22T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.13
411893,Mariadale Estate,2023-06-22T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
411893,Mariadale Estate,2023-06-22T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
411893,Mariadale Estate,2023-06-22T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.1
411893,Mariadale Estate,2023-06-22T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
411893,Mariadale Estate,2023-06-22T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-6.38
411893,Mariadale Estate,2023-06-22T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
411893,Mariadale Estate,2023-06-22T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.64
411893,Mariadale Estate,2023-06-22T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-5.06
411893,Mariadale Estate,2023-06-22T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.18
411893,Mariadale Estate,2023-06-22T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.53
411893,Mariadale Estate,2023-06-22T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-22T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
411893,Mariadale Estate,2023-06-22T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
411893,Mariadale Estate,2023-06-22T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
411893,Mariadale Estate,2023-06-22T19:40:00.000+00:00,transformer,,Temperature,C,35.1
411893,Mariadale Estate,2023-06-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
411893,Mariadale Estate,2023-06-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
411893,Mariadale Estate,2023-06-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
411893,Mariadale Estate,2023-06-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
411893,Mariadale Estate,2023-06-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
411893,Mariadale Estate,2023-06-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
411893,Mariadale Estate,2023-06-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.65
411893,Mariadale Estate,2023-06-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
411893,Mariadale Estate,2023-06-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.01
411893,Mariadale Estate,2023-06-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.47
411893,Mariadale Estate,2023-06-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.91
411893,Mariadale Estate,2023-06-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.83
411893,Mariadale Estate,2023-06-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
411893,Mariadale Estate,2023-06-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
411893,Mariadale Estate,2023-06-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
411893,Mariadale Estate,2023-06-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
411893,Mariadale Estate,2023-06-22T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.61
411893,Mariadale Estate,2023-06-22T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
411893,Mariadale Estate,2023-06-22T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.28
411893,Mariadale Estate,2023-06-22T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.03
411893,Mariadale Estate,2023-06-22T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.36
411893,Mariadale Estate,2023-06-22T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.53
411893,Mariadale Estate,2023-06-22T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
411893,Mariadale Estate,2023-06-22T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
411893,Mariadale Estate,2023-06-22T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
411893,Mariadale Estate,2023-06-22T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
411893,Mariadale Estate,2023-06-22T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.4
411893,Mariadale Estate,2023-06-22T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
411893,Mariadale Estate,2023-06-22T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.8
411893,Mariadale Estate,2023-06-22T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.6
411893,Mariadale Estate,2023-06-22T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.82
411893,Mariadale Estate,2023-06-22T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.06
411893,Mariadale Estate,2023-06-22T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
411893,Mariadale Estate,2023-06-22T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
411893,Mariadale Estate,2023-06-22T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
411893,Mariadale Estate,2023-06-22T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
411893,Mariadale Estate,2023-06-22T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.88
411893,Mariadale Estate,2023-06-22T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
411893,Mariadale Estate,2023-06-22T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.26
411893,Mariadale Estate,2023-06-22T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.96
411893,Mariadale Estate,2023-06-22T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.34
411893,Mariadale Estate,2023-06-22T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.57
411893,Mariadale Estate,2023-06-22T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
411893,Mariadale Estate,2023-06-22T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
411893,Mariadale Estate,2023-06-22T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-22T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
411893,Mariadale Estate,2023-06-22T19:30:00.000+00:00,transformer,,Temperature,C,35.2
411893,Mariadale Estate,2023-06-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
411893,Mariadale Estate,2023-06-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
411893,Mariadale Estate,2023-06-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
411893,Mariadale Estate,2023-06-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
411893,Mariadale Estate,2023-06-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
411893,Mariadale Estate,2023-06-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
411893,Mariadale Estate,2023-06-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
411893,Mariadale Estate,2023-06-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.34
411893,Mariadale Estate,2023-06-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.59
411893,Mariadale Estate,2023-06-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,8.52
411893,Mariadale Estate,2023-06-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.16
411893,Mariadale Estate,2023-06-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
411893,Mariadale Estate,2023-06-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
411893,Mariadale Estate,2023-06-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
411893,Mariadale Estate,2023-06-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
411893,Mariadale Estate,2023-06-22T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.42
411893,Mariadale Estate,2023-06-22T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-22T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.33
411893,Mariadale Estate,2023-06-22T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-4.18
411893,Mariadale Estate,2023-06-22T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.05
411893,Mariadale Estate,2023-06-22T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.95
411893,Mariadale Estate,2023-06-22T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-22T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
411893,Mariadale Estate,2023-06-22T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
411893,Mariadale Estate,2023-06-22T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.1
411893,Mariadale Estate,2023-06-22T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.47
411893,Mariadale Estate,2023-06-22T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.08
411893,Mariadale Estate,2023-06-22T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.73
411893,Mariadale Estate,2023-06-22T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.54
411893,Mariadale Estate,2023-06-22T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.63
411893,Mariadale Estate,2023-06-22T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.18
411893,Mariadale Estate,2023-06-22T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
411893,Mariadale Estate,2023-06-22T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
411893,Mariadale Estate,2023-06-22T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
411893,Mariadale Estate,2023-06-22T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-22T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
411893,Mariadale Estate,2023-06-22T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
411893,Mariadale Estate,2023-06-22T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.65
411893,Mariadale Estate,2023-06-22T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.21
411893,Mariadale Estate,2023-06-22T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.81
411893,Mariadale Estate,2023-06-22T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.1
411893,Mariadale Estate,2023-06-22T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
411893,Mariadale Estate,2023-06-22T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-22T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
411893,Mariadale Estate,2023-06-22T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.7
411893,Mariadale Estate,2023-06-22T19:20:00.000+00:00,transformer,,Temperature,C,35.3
411893,Mariadale Estate,2023-06-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
411893,Mariadale Estate,2023-06-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
411893,Mariadale Estate,2023-06-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
411893,Mariadale Estate,2023-06-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
411893,Mariadale Estate,2023-06-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
411893,Mariadale Estate,2023-06-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
411893,Mariadale Estate,2023-06-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.68
411893,Mariadale Estate,2023-06-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
411893,Mariadale Estate,2023-06-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.71
411893,Mariadale Estate,2023-06-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.93
411893,Mariadale Estate,2023-06-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,7.5
411893,Mariadale Estate,2023-06-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.24
411893,Mariadale Estate,2023-06-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
411893,Mariadale Estate,2023-06-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
411893,Mariadale Estate,2023-06-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
411893,Mariadale Estate,2023-06-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
411893,Mariadale Estate,2023-06-22T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.57
411893,Mariadale Estate,2023-06-22T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
411893,Mariadale Estate,2023-06-22T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.55
411893,Mariadale Estate,2023-06-22T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.77
411893,Mariadale Estate,2023-06-22T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.68
411893,Mariadale Estate,2023-06-22T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.31
411893,Mariadale Estate,2023-06-22T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
411893,Mariadale Estate,2023-06-22T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.1
411893,Mariadale Estate,2023-06-22T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
411893,Mariadale Estate,2023-06-22T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
411893,Mariadale Estate,2023-06-22T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
411893,Mariadale Estate,2023-06-22T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
411893,Mariadale Estate,2023-06-22T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.44
411893,Mariadale Estate,2023-06-22T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.66
411893,Mariadale Estate,2023-06-22T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.35
411893,Mariadale Estate,2023-06-22T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
411893,Mariadale Estate,2023-06-22T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
411893,Mariadale Estate,2023-06-22T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
411893,Mariadale Estate,2023-06-22T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
411893,Mariadale Estate,2023-06-22T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
411893,Mariadale Estate,2023-06-22T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.49
411893,Mariadale Estate,2023-06-22T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
411893,Mariadale Estate,2023-06-22T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.85
411893,Mariadale Estate,2023-06-22T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.65
411893,Mariadale Estate,2023-06-22T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.61
411893,Mariadale Estate,2023-06-22T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.1
411893,Mariadale Estate,2023-06-22T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
411893,Mariadale Estate,2023-06-22T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
411893,Mariadale Estate,2023-06-22T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
411893,Mariadale Estate,2023-06-22T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
411893,Mariadale Estate,2023-06-22T19:10:00.000+00:00,transformer,,Temperature,C,35.3
411893,Mariadale Estate,2023-06-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
411893,Mariadale Estate,2023-06-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
411893,Mariadale Estate,2023-06-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
411893,Mariadale Estate,2023-06-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
411893,Mariadale Estate,2023-06-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
411893,Mariadale Estate,2023-06-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
411893,Mariadale Estate,2023-06-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
411893,Mariadale Estate,2023-06-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
411893,Mariadale Estate,2023-06-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.84
411893,Mariadale Estate,2023-06-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.08
411893,Mariadale Estate,2023-06-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,7.65
411893,Mariadale Estate,2023-06-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.33
411893,Mariadale Estate,2023-06-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
411893,Mariadale Estate,2023-06-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
411893,Mariadale Estate,2023-06-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
411893,Mariadale Estate,2023-06-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
411893,Mariadale Estate,2023-06-22T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
