Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-22T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
411893,Mariadale Estate,2023-06-22T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.77
411893,Mariadale Estate,2023-06-22T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.13
411893,Mariadale Estate,2023-06-22T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.64
411893,Mariadale Estate,2023-06-22T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.92
411893,Mariadale Estate,2023-06-22T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
411893,Mariadale Estate,2023-06-22T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
411893,Mariadale Estate,2023-06-22T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
411893,Mariadale Estate,2023-06-22T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
411893,Mariadale Estate,2023-06-22T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
411893,Mariadale Estate,2023-06-22T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
411893,Mariadale Estate,2023-06-22T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,5.78
411893,Mariadale Estate,2023-06-22T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.21
411893,Mariadale Estate,2023-06-22T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.08
411893,Mariadale Estate,2023-06-22T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.99
411893,Mariadale Estate,2023-06-22T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
411893,Mariadale Estate,2023-06-22T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
411893,Mariadale Estate,2023-06-22T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
411893,Mariadale Estate,2023-06-22T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
411893,Mariadale Estate,2023-06-22T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
411893,Mariadale Estate,2023-06-22T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
411893,Mariadale Estate,2023-06-22T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.24
411893,Mariadale Estate,2023-06-22T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.18
411893,Mariadale Estate,2023-06-22T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.37
411893,Mariadale Estate,2023-06-22T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.55
411893,Mariadale Estate,2023-06-22T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-22T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-22T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
411893,Mariadale Estate,2023-06-22T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
411893,Mariadale Estate,2023-06-22T19:00:00.000+00:00,transformer,,Temperature,C,35.3
411893,Mariadale Estate,2023-06-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
411893,Mariadale Estate,2023-06-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
411893,Mariadale Estate,2023-06-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
411893,Mariadale Estate,2023-06-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
411893,Mariadale Estate,2023-06-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
411893,Mariadale Estate,2023-06-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
411893,Mariadale Estate,2023-06-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
411893,Mariadale Estate,2023-06-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
411893,Mariadale Estate,2023-06-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.79
411893,Mariadale Estate,2023-06-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.53
411893,Mariadale Estate,2023-06-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,7.09
411893,Mariadale Estate,2023-06-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.46
411893,Mariadale Estate,2023-06-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
411893,Mariadale Estate,2023-06-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
411893,Mariadale Estate,2023-06-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
411893,Mariadale Estate,2023-06-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
411893,Mariadale Estate,2023-06-22T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
411893,Mariadale Estate,2023-06-22T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
411893,Mariadale Estate,2023-06-22T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.88
411893,Mariadale Estate,2023-06-22T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.1
411893,Mariadale Estate,2023-06-22T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.73
411893,Mariadale Estate,2023-06-22T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.32
411893,Mariadale Estate,2023-06-22T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
411893,Mariadale Estate,2023-06-22T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
411893,Mariadale Estate,2023-06-22T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-22T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-22T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
411893,Mariadale Estate,2023-06-22T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
411893,Mariadale Estate,2023-06-22T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,6.68
411893,Mariadale Estate,2023-06-22T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.84
411893,Mariadale Estate,2023-06-22T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.16
411893,Mariadale Estate,2023-06-22T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.67
411893,Mariadale Estate,2023-06-22T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
411893,Mariadale Estate,2023-06-22T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-22T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
411893,Mariadale Estate,2023-06-22T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.9
411893,Mariadale Estate,2023-06-22T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.61
411893,Mariadale Estate,2023-06-22T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-06-22T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.12
411893,Mariadale Estate,2023-06-22T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.17
411893,Mariadale Estate,2023-06-22T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.05
411893,Mariadale Estate,2023-06-22T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.05
411893,Mariadale Estate,2023-06-22T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
411893,Mariadale Estate,2023-06-22T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
411893,Mariadale Estate,2023-06-22T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
411893,Mariadale Estate,2023-06-22T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
411893,Mariadale Estate,2023-06-22T18:50:00.000+00:00,transformer,,Temperature,C,35.4
411893,Mariadale Estate,2023-06-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
411893,Mariadale Estate,2023-06-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
411893,Mariadale Estate,2023-06-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
411893,Mariadale Estate,2023-06-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
411893,Mariadale Estate,2023-06-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
411893,Mariadale Estate,2023-06-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
411893,Mariadale Estate,2023-06-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
411893,Mariadale Estate,2023-06-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
411893,Mariadale Estate,2023-06-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.68
411893,Mariadale Estate,2023-06-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.11
411893,Mariadale Estate,2023-06-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,7.83
411893,Mariadale Estate,2023-06-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.04
411893,Mariadale Estate,2023-06-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
411893,Mariadale Estate,2023-06-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
411893,Mariadale Estate,2023-06-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
411893,Mariadale Estate,2023-06-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
411893,Mariadale Estate,2023-06-22T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.29
411893,Mariadale Estate,2023-06-22T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
411893,Mariadale Estate,2023-06-22T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.68
411893,Mariadale Estate,2023-06-22T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.02
411893,Mariadale Estate,2023-06-22T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.56
411893,Mariadale Estate,2023-06-22T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.21
411893,Mariadale Estate,2023-06-22T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-22T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
411893,Mariadale Estate,2023-06-22T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
411893,Mariadale Estate,2023-06-22T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
411893,Mariadale Estate,2023-06-22T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
411893,Mariadale Estate,2023-06-22T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
411893,Mariadale Estate,2023-06-22T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.02
411893,Mariadale Estate,2023-06-22T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.0
411893,Mariadale Estate,2023-06-22T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.72
411893,Mariadale Estate,2023-06-22T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
411893,Mariadale Estate,2023-06-22T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
411893,Mariadale Estate,2023-06-22T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
411893,Mariadale Estate,2023-06-22T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
411893,Mariadale Estate,2023-06-22T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
411893,Mariadale Estate,2023-06-22T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.18
411893,Mariadale Estate,2023-06-22T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
411893,Mariadale Estate,2023-06-22T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.58
411893,Mariadale Estate,2023-06-22T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.03
411893,Mariadale Estate,2023-06-22T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.16
411893,Mariadale Estate,2023-06-22T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.43
411893,Mariadale Estate,2023-06-22T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
411893,Mariadale Estate,2023-06-22T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
411893,Mariadale Estate,2023-06-22T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
411893,Mariadale Estate,2023-06-22T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-22T18:40:00.000+00:00,transformer,,Temperature,C,35.4
411893,Mariadale Estate,2023-06-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
411893,Mariadale Estate,2023-06-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
411893,Mariadale Estate,2023-06-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
411893,Mariadale Estate,2023-06-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
411893,Mariadale Estate,2023-06-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
411893,Mariadale Estate,2023-06-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
411893,Mariadale Estate,2023-06-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
411893,Mariadale Estate,2023-06-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
411893,Mariadale Estate,2023-06-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.27
411893,Mariadale Estate,2023-06-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.04
411893,Mariadale Estate,2023-06-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,9.12
411893,Mariadale Estate,2023-06-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.66
411893,Mariadale Estate,2023-06-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
411893,Mariadale Estate,2023-06-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
411893,Mariadale Estate,2023-06-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
411893,Mariadale Estate,2023-06-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
411893,Mariadale Estate,2023-06-22T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
411893,Mariadale Estate,2023-06-22T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-22T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.81
411893,Mariadale Estate,2023-06-22T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.15
411893,Mariadale Estate,2023-06-22T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.54
411893,Mariadale Estate,2023-06-22T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.37
411893,Mariadale Estate,2023-06-22T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-22T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
411893,Mariadale Estate,2023-06-22T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
411893,Mariadale Estate,2023-06-22T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-22T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.68
411893,Mariadale Estate,2023-06-22T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
411893,Mariadale Estate,2023-06-22T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.77
411893,Mariadale Estate,2023-06-22T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.52
411893,Mariadale Estate,2023-06-22T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.47
411893,Mariadale Estate,2023-06-22T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.44
411893,Mariadale Estate,2023-06-22T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
411893,Mariadale Estate,2023-06-22T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
411893,Mariadale Estate,2023-06-22T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
411893,Mariadale Estate,2023-06-22T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
411893,Mariadale Estate,2023-06-22T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.37
411893,Mariadale Estate,2023-06-22T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
411893,Mariadale Estate,2023-06-22T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.98
411893,Mariadale Estate,2023-06-22T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.25
411893,Mariadale Estate,2023-06-22T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.28
411893,Mariadale Estate,2023-06-22T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.68
411893,Mariadale Estate,2023-06-22T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
411893,Mariadale Estate,2023-06-22T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
411893,Mariadale Estate,2023-06-22T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
411893,Mariadale Estate,2023-06-22T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-22T18:30:00.000+00:00,transformer,,Temperature,C,35.4
411893,Mariadale Estate,2023-06-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
411893,Mariadale Estate,2023-06-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
411893,Mariadale Estate,2023-06-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
411893,Mariadale Estate,2023-06-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
411893,Mariadale Estate,2023-06-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
411893,Mariadale Estate,2023-06-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
411893,Mariadale Estate,2023-06-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
411893,Mariadale Estate,2023-06-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
411893,Mariadale Estate,2023-06-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.57
411893,Mariadale Estate,2023-06-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.92
411893,Mariadale Estate,2023-06-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,9.73
411893,Mariadale Estate,2023-06-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.5
411893,Mariadale Estate,2023-06-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
411893,Mariadale Estate,2023-06-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
411893,Mariadale Estate,2023-06-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
411893,Mariadale Estate,2023-06-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
411893,Mariadale Estate,2023-06-22T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
411893,Mariadale Estate,2023-06-22T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-22T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.68
411893,Mariadale Estate,2023-06-22T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.21
411893,Mariadale Estate,2023-06-22T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.85
411893,Mariadale Estate,2023-06-22T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.28
411893,Mariadale Estate,2023-06-22T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
411893,Mariadale Estate,2023-06-22T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
411893,Mariadale Estate,2023-06-22T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-22T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
411893,Mariadale Estate,2023-06-22T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.76
411893,Mariadale Estate,2023-06-22T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
411893,Mariadale Estate,2023-06-22T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.52
411893,Mariadale Estate,2023-06-22T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.91
411893,Mariadale Estate,2023-06-22T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.35
411893,Mariadale Estate,2023-06-22T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.15
411893,Mariadale Estate,2023-06-22T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
411893,Mariadale Estate,2023-06-22T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
411893,Mariadale Estate,2023-06-22T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
411893,Mariadale Estate,2023-06-22T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
411893,Mariadale Estate,2023-06-22T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
411893,Mariadale Estate,2023-06-22T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
411893,Mariadale Estate,2023-06-22T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.18
411893,Mariadale Estate,2023-06-22T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.89
411893,Mariadale Estate,2023-06-22T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.62
411893,Mariadale Estate,2023-06-22T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.36
411893,Mariadale Estate,2023-06-22T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
411893,Mariadale Estate,2023-06-22T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-22T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
411893,Mariadale Estate,2023-06-22T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.7
411893,Mariadale Estate,2023-06-22T18:20:00.000+00:00,transformer,,Temperature,C,35.4
411893,Mariadale Estate,2023-06-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
411893,Mariadale Estate,2023-06-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
411893,Mariadale Estate,2023-06-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
411893,Mariadale Estate,2023-06-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
411893,Mariadale Estate,2023-06-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
411893,Mariadale Estate,2023-06-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
411893,Mariadale Estate,2023-06-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
411893,Mariadale Estate,2023-06-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
411893,Mariadale Estate,2023-06-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.38
411893,Mariadale Estate,2023-06-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.0
411893,Mariadale Estate,2023-06-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,9.59
411893,Mariadale Estate,2023-06-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.79
411893,Mariadale Estate,2023-06-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
411893,Mariadale Estate,2023-06-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
411893,Mariadale Estate,2023-06-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
411893,Mariadale Estate,2023-06-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
411893,Mariadale Estate,2023-06-22T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
411893,Mariadale Estate,2023-06-22T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-22T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.82
411893,Mariadale Estate,2023-06-22T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.06
411893,Mariadale Estate,2023-06-22T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.85
411893,Mariadale Estate,2023-06-22T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.49
411893,Mariadale Estate,2023-06-22T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-22T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
411893,Mariadale Estate,2023-06-22T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
411893,Mariadale Estate,2023-06-22T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-22T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.0
411893,Mariadale Estate,2023-06-22T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
411893,Mariadale Estate,2023-06-22T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,5.62
411893,Mariadale Estate,2023-06-22T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.67
411893,Mariadale Estate,2023-06-22T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.01
411893,Mariadale Estate,2023-06-22T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.61
411893,Mariadale Estate,2023-06-22T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
411893,Mariadale Estate,2023-06-22T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
411893,Mariadale Estate,2023-06-22T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.5
411893,Mariadale Estate,2023-06-22T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
411893,Mariadale Estate,2023-06-22T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.09
411893,Mariadale Estate,2023-06-22T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
411893,Mariadale Estate,2023-06-22T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.38
411893,Mariadale Estate,2023-06-22T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.89
411893,Mariadale Estate,2023-06-22T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.8
411893,Mariadale Estate,2023-06-22T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.37
411893,Mariadale Estate,2023-06-22T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-22T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-22T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
411893,Mariadale Estate,2023-06-22T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
411893,Mariadale Estate,2023-06-22T18:10:00.000+00:00,transformer,,Temperature,C,35.4
411893,Mariadale Estate,2023-06-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
411893,Mariadale Estate,2023-06-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
411893,Mariadale Estate,2023-06-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
411893,Mariadale Estate,2023-06-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
411893,Mariadale Estate,2023-06-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
411893,Mariadale Estate,2023-06-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
411893,Mariadale Estate,2023-06-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
411893,Mariadale Estate,2023-06-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
411893,Mariadale Estate,2023-06-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.82
411893,Mariadale Estate,2023-06-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.62
411893,Mariadale Estate,2023-06-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,12.07
411893,Mariadale Estate,2023-06-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.48
411893,Mariadale Estate,2023-06-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
411893,Mariadale Estate,2023-06-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
411893,Mariadale Estate,2023-06-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
411893,Mariadale Estate,2023-06-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
411893,Mariadale Estate,2023-06-22T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
411893,Mariadale Estate,2023-06-22T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-06-22T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.37
411893,Mariadale Estate,2023-06-22T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.81
411893,Mariadale Estate,2023-06-22T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.43
411893,Mariadale Estate,2023-06-22T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.57
411893,Mariadale Estate,2023-06-22T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-22T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-22T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
411893,Mariadale Estate,2023-06-22T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
411893,Mariadale Estate,2023-06-22T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.4
411893,Mariadale Estate,2023-06-22T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
411893,Mariadale Estate,2023-06-22T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.67
411893,Mariadale Estate,2023-06-22T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.09
411893,Mariadale Estate,2023-06-22T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.97
411893,Mariadale Estate,2023-06-22T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
411893,Mariadale Estate,2023-06-22T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
411893,Mariadale Estate,2023-06-22T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
411893,Mariadale Estate,2023-06-22T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.6
411893,Mariadale Estate,2023-06-22T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
411893,Mariadale Estate,2023-06-22T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.21
411893,Mariadale Estate,2023-06-22T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-22T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.58
411893,Mariadale Estate,2023-06-22T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.74
411893,Mariadale Estate,2023-06-22T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.19
411893,Mariadale Estate,2023-06-22T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.75
411893,Mariadale Estate,2023-06-22T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
411893,Mariadale Estate,2023-06-22T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
411893,Mariadale Estate,2023-06-22T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
411893,Mariadale Estate,2023-06-22T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-22T18:00:00.000+00:00,transformer,,Temperature,C,35.5
411893,Mariadale Estate,2023-06-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
411893,Mariadale Estate,2023-06-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
411893,Mariadale Estate,2023-06-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
411893,Mariadale Estate,2023-06-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
411893,Mariadale Estate,2023-06-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
411893,Mariadale Estate,2023-06-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
411893,Mariadale Estate,2023-06-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
411893,Mariadale Estate,2023-06-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
411893,Mariadale Estate,2023-06-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.63
411893,Mariadale Estate,2023-06-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.64
411893,Mariadale Estate,2023-06-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,13.22
411893,Mariadale Estate,2023-06-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.13
411893,Mariadale Estate,2023-06-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
411893,Mariadale Estate,2023-06-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
411893,Mariadale Estate,2023-06-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
411893,Mariadale Estate,2023-06-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
411893,Mariadale Estate,2023-06-22T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
411893,Mariadale Estate,2023-06-22T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
411893,Mariadale Estate,2023-06-22T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.85
411893,Mariadale Estate,2023-06-22T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.02
411893,Mariadale Estate,2023-06-22T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.25
411893,Mariadale Estate,2023-06-22T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.91
411893,Mariadale Estate,2023-06-22T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-22T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
411893,Mariadale Estate,2023-06-22T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
411893,Mariadale Estate,2023-06-22T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
411893,Mariadale Estate,2023-06-22T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
411893,Mariadale Estate,2023-06-22T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
411893,Mariadale Estate,2023-06-22T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.72
411893,Mariadale Estate,2023-06-22T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.88
411893,Mariadale Estate,2023-06-22T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.41
411893,Mariadale Estate,2023-06-22T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.93
411893,Mariadale Estate,2023-06-22T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
411893,Mariadale Estate,2023-06-22T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
411893,Mariadale Estate,2023-06-22T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.4
411893,Mariadale Estate,2023-06-22T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
411893,Mariadale Estate,2023-06-22T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.21
411893,Mariadale Estate,2023-06-22T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
411893,Mariadale Estate,2023-06-22T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.16
411893,Mariadale Estate,2023-06-22T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.81
411893,Mariadale Estate,2023-06-22T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.13
411893,Mariadale Estate,2023-06-22T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.37
411893,Mariadale Estate,2023-06-22T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
411893,Mariadale Estate,2023-06-22T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
411893,Mariadale Estate,2023-06-22T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
411893,Mariadale Estate,2023-06-22T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
411893,Mariadale Estate,2023-06-22T17:50:00.000+00:00,transformer,,Temperature,C,35.5
411893,Mariadale Estate,2023-06-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
411893,Mariadale Estate,2023-06-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
411893,Mariadale Estate,2023-06-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
411893,Mariadale Estate,2023-06-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
411893,Mariadale Estate,2023-06-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
411893,Mariadale Estate,2023-06-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
411893,Mariadale Estate,2023-06-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
411893,Mariadale Estate,2023-06-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
411893,Mariadale Estate,2023-06-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.73
411893,Mariadale Estate,2023-06-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.71
411893,Mariadale Estate,2023-06-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,12.53
411893,Mariadale Estate,2023-06-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.34
411893,Mariadale Estate,2023-06-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
411893,Mariadale Estate,2023-06-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
411893,Mariadale Estate,2023-06-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
411893,Mariadale Estate,2023-06-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
411893,Mariadale Estate,2023-06-22T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
411893,Mariadale Estate,2023-06-22T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
411893,Mariadale Estate,2023-06-22T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.03
411893,Mariadale Estate,2023-06-22T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.03
411893,Mariadale Estate,2023-06-22T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.92
411893,Mariadale Estate,2023-06-22T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.13
411893,Mariadale Estate,2023-06-22T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-22T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
411893,Mariadale Estate,2023-06-22T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-22T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
411893,Mariadale Estate,2023-06-22T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.9
411893,Mariadale Estate,2023-06-22T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
411893,Mariadale Estate,2023-06-22T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.83
411893,Mariadale Estate,2023-06-22T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.53
411893,Mariadale Estate,2023-06-22T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.45
411893,Mariadale Estate,2023-06-22T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.35
411893,Mariadale Estate,2023-06-22T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
411893,Mariadale Estate,2023-06-22T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
411893,Mariadale Estate,2023-06-22T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.1
411893,Mariadale Estate,2023-06-22T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-22T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.79
411893,Mariadale Estate,2023-06-22T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
411893,Mariadale Estate,2023-06-22T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.87
411893,Mariadale Estate,2023-06-22T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.25
411893,Mariadale Estate,2023-06-22T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.61
411893,Mariadale Estate,2023-06-22T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.11
411893,Mariadale Estate,2023-06-22T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
411893,Mariadale Estate,2023-06-22T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
411893,Mariadale Estate,2023-06-22T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
411893,Mariadale Estate,2023-06-22T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-22T17:40:00.000+00:00,transformer,,Temperature,C,35.5
411893,Mariadale Estate,2023-06-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
411893,Mariadale Estate,2023-06-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
411893,Mariadale Estate,2023-06-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
411893,Mariadale Estate,2023-06-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
411893,Mariadale Estate,2023-06-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
411893,Mariadale Estate,2023-06-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
411893,Mariadale Estate,2023-06-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
411893,Mariadale Estate,2023-06-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
411893,Mariadale Estate,2023-06-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.74
411893,Mariadale Estate,2023-06-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-8.81
411893,Mariadale Estate,2023-06-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,10.77
411893,Mariadale Estate,2023-06-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.89
411893,Mariadale Estate,2023-06-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
411893,Mariadale Estate,2023-06-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
411893,Mariadale Estate,2023-06-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
411893,Mariadale Estate,2023-06-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
411893,Mariadale Estate,2023-06-22T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.96
411893,Mariadale Estate,2023-06-22T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
411893,Mariadale Estate,2023-06-22T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.66
411893,Mariadale Estate,2023-06-22T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.02
411893,Mariadale Estate,2023-06-22T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.4
411893,Mariadale Estate,2023-06-22T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.0
411893,Mariadale Estate,2023-06-22T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
411893,Mariadale Estate,2023-06-22T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-22T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-22T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-22T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.91
411893,Mariadale Estate,2023-06-22T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
411893,Mariadale Estate,2023-06-22T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.19
411893,Mariadale Estate,2023-06-22T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.73
411893,Mariadale Estate,2023-06-22T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.56
411893,Mariadale Estate,2023-06-22T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
411893,Mariadale Estate,2023-06-22T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
411893,Mariadale Estate,2023-06-22T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
411893,Mariadale Estate,2023-06-22T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
411893,Mariadale Estate,2023-06-22T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-22T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
411893,Mariadale Estate,2023-06-22T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
411893,Mariadale Estate,2023-06-22T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.43
411893,Mariadale Estate,2023-06-22T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.36
411893,Mariadale Estate,2023-06-22T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.1
411893,Mariadale Estate,2023-06-22T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.88
411893,Mariadale Estate,2023-06-22T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-22T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-22T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
411893,Mariadale Estate,2023-06-22T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
411893,Mariadale Estate,2023-06-22T17:30:00.000+00:00,transformer,,Temperature,C,35.5
411893,Mariadale Estate,2023-06-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
411893,Mariadale Estate,2023-06-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
411893,Mariadale Estate,2023-06-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
411893,Mariadale Estate,2023-06-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
411893,Mariadale Estate,2023-06-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
411893,Mariadale Estate,2023-06-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
411893,Mariadale Estate,2023-06-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
411893,Mariadale Estate,2023-06-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
411893,Mariadale Estate,2023-06-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.28
411893,Mariadale Estate,2023-06-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.12
411893,Mariadale Estate,2023-06-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,10.87
411893,Mariadale Estate,2023-06-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.88
411893,Mariadale Estate,2023-06-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
411893,Mariadale Estate,2023-06-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
411893,Mariadale Estate,2023-06-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
411893,Mariadale Estate,2023-06-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
411893,Mariadale Estate,2023-06-22T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.96
411893,Mariadale Estate,2023-06-22T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
411893,Mariadale Estate,2023-06-22T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.08
411893,Mariadale Estate,2023-06-22T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.92
411893,Mariadale Estate,2023-06-22T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.11
411893,Mariadale Estate,2023-06-22T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.17
411893,Mariadale Estate,2023-06-22T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-22T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-22T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.9
411893,Mariadale Estate,2023-06-22T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-22T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
411893,Mariadale Estate,2023-06-22T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
411893,Mariadale Estate,2023-06-22T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.5
411893,Mariadale Estate,2023-06-22T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.28
411893,Mariadale Estate,2023-06-22T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.78
411893,Mariadale Estate,2023-06-22T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.34
411893,Mariadale Estate,2023-06-22T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
411893,Mariadale Estate,2023-06-22T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
411893,Mariadale Estate,2023-06-22T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
411893,Mariadale Estate,2023-06-22T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
411893,Mariadale Estate,2023-06-22T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
411893,Mariadale Estate,2023-06-22T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
411893,Mariadale Estate,2023-06-22T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.54
411893,Mariadale Estate,2023-06-22T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.96
411893,Mariadale Estate,2023-06-22T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.0
411893,Mariadale Estate,2023-06-22T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.54
411893,Mariadale Estate,2023-06-22T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
411893,Mariadale Estate,2023-06-22T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-22T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
411893,Mariadale Estate,2023-06-22T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
411893,Mariadale Estate,2023-06-22T17:20:00.000+00:00,transformer,,Temperature,C,35.5
411893,Mariadale Estate,2023-06-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
411893,Mariadale Estate,2023-06-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
411893,Mariadale Estate,2023-06-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
411893,Mariadale Estate,2023-06-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
411893,Mariadale Estate,2023-06-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
411893,Mariadale Estate,2023-06-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
411893,Mariadale Estate,2023-06-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
411893,Mariadale Estate,2023-06-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
411893,Mariadale Estate,2023-06-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.12
411893,Mariadale Estate,2023-06-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.16
411893,Mariadale Estate,2023-06-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,12.89
411893,Mariadale Estate,2023-06-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.04
411893,Mariadale Estate,2023-06-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
411893,Mariadale Estate,2023-06-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
411893,Mariadale Estate,2023-06-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
411893,Mariadale Estate,2023-06-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
411893,Mariadale Estate,2023-06-22T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
411893,Mariadale Estate,2023-06-22T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
411893,Mariadale Estate,2023-06-22T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.18
411893,Mariadale Estate,2023-06-22T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.83
411893,Mariadale Estate,2023-06-22T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.54
411893,Mariadale Estate,2023-06-22T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.15
411893,Mariadale Estate,2023-06-22T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
411893,Mariadale Estate,2023-06-22T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
411893,Mariadale Estate,2023-06-22T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
411893,Mariadale Estate,2023-06-22T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
411893,Mariadale Estate,2023-06-22T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
411893,Mariadale Estate,2023-06-22T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
