Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-22T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,5.06
411893,Mariadale Estate,2023-06-22T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.96
411893,Mariadale Estate,2023-06-22T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.12
411893,Mariadale Estate,2023-06-22T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.55
411893,Mariadale Estate,2023-06-22T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
411893,Mariadale Estate,2023-06-22T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
411893,Mariadale Estate,2023-06-22T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.4
411893,Mariadale Estate,2023-06-22T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
411893,Mariadale Estate,2023-06-22T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
411893,Mariadale Estate,2023-06-22T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
411893,Mariadale Estate,2023-06-22T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.35
411893,Mariadale Estate,2023-06-22T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.06
411893,Mariadale Estate,2023-06-22T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.77
411893,Mariadale Estate,2023-06-22T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.81
411893,Mariadale Estate,2023-06-22T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
411893,Mariadale Estate,2023-06-22T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-22T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-22T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
411893,Mariadale Estate,2023-06-22T17:10:00.000+00:00,transformer,,Temperature,C,35.5
411893,Mariadale Estate,2023-06-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
411893,Mariadale Estate,2023-06-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
411893,Mariadale Estate,2023-06-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
411893,Mariadale Estate,2023-06-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
411893,Mariadale Estate,2023-06-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
411893,Mariadale Estate,2023-06-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
411893,Mariadale Estate,2023-06-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
411893,Mariadale Estate,2023-06-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
411893,Mariadale Estate,2023-06-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.59
411893,Mariadale Estate,2023-06-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.85
411893,Mariadale Estate,2023-06-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,11.88
411893,Mariadale Estate,2023-06-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.51
411893,Mariadale Estate,2023-06-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
411893,Mariadale Estate,2023-06-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
411893,Mariadale Estate,2023-06-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
411893,Mariadale Estate,2023-06-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
411893,Mariadale Estate,2023-06-22T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
411893,Mariadale Estate,2023-06-22T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
411893,Mariadale Estate,2023-06-22T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.18
411893,Mariadale Estate,2023-06-22T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.22
411893,Mariadale Estate,2023-06-22T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.12
411893,Mariadale Estate,2023-06-22T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.86
411893,Mariadale Estate,2023-06-22T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
411893,Mariadale Estate,2023-06-22T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
411893,Mariadale Estate,2023-06-22T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
411893,Mariadale Estate,2023-06-22T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
411893,Mariadale Estate,2023-06-22T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.12
411893,Mariadale Estate,2023-06-22T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
411893,Mariadale Estate,2023-06-22T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.39
411893,Mariadale Estate,2023-06-22T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.4
411893,Mariadale Estate,2023-06-22T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.5
411893,Mariadale Estate,2023-06-22T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
411893,Mariadale Estate,2023-06-22T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
411893,Mariadale Estate,2023-06-22T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
411893,Mariadale Estate,2023-06-22T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.5
411893,Mariadale Estate,2023-06-22T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
411893,Mariadale Estate,2023-06-22T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.41
411893,Mariadale Estate,2023-06-22T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.26
411893,Mariadale Estate,2023-06-22T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.79
411893,Mariadale Estate,2023-06-22T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.49
411893,Mariadale Estate,2023-06-22T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.05
411893,Mariadale Estate,2023-06-22T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.29
411893,Mariadale Estate,2023-06-22T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
411893,Mariadale Estate,2023-06-22T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
411893,Mariadale Estate,2023-06-22T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
411893,Mariadale Estate,2023-06-22T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
411893,Mariadale Estate,2023-06-22T17:00:00.000+00:00,transformer,,Temperature,C,35.5
411893,Mariadale Estate,2023-06-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
411893,Mariadale Estate,2023-06-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
411893,Mariadale Estate,2023-06-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
411893,Mariadale Estate,2023-06-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
411893,Mariadale Estate,2023-06-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
411893,Mariadale Estate,2023-06-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
411893,Mariadale Estate,2023-06-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.37
411893,Mariadale Estate,2023-06-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.11
411893,Mariadale Estate,2023-06-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,14.58
411893,Mariadale Estate,2023-06-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.08
411893,Mariadale Estate,2023-06-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
411893,Mariadale Estate,2023-06-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
411893,Mariadale Estate,2023-06-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
411893,Mariadale Estate,2023-06-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
411893,Mariadale Estate,2023-06-22T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.04
411893,Mariadale Estate,2023-06-22T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
411893,Mariadale Estate,2023-06-22T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.42
411893,Mariadale Estate,2023-06-22T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.34
411893,Mariadale Estate,2023-06-22T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.97
411893,Mariadale Estate,2023-06-22T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.51
411893,Mariadale Estate,2023-06-22T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.4
411893,Mariadale Estate,2023-06-22T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
411893,Mariadale Estate,2023-06-22T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.2
411893,Mariadale Estate,2023-06-22T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.9
411893,Mariadale Estate,2023-06-22T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
411893,Mariadale Estate,2023-06-22T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
411893,Mariadale Estate,2023-06-22T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.42
411893,Mariadale Estate,2023-06-22T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.78
411893,Mariadale Estate,2023-06-22T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.85
411893,Mariadale Estate,2023-06-22T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
411893,Mariadale Estate,2023-06-22T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
411893,Mariadale Estate,2023-06-22T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
411893,Mariadale Estate,2023-06-22T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
411893,Mariadale Estate,2023-06-22T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
411893,Mariadale Estate,2023-06-22T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.38
411893,Mariadale Estate,2023-06-22T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
411893,Mariadale Estate,2023-06-22T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.41
411893,Mariadale Estate,2023-06-22T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.11
411893,Mariadale Estate,2023-06-22T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.69
411893,Mariadale Estate,2023-06-22T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.72
411893,Mariadale Estate,2023-06-22T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
411893,Mariadale Estate,2023-06-22T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
411893,Mariadale Estate,2023-06-22T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-22T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
411893,Mariadale Estate,2023-06-22T16:50:00.000+00:00,transformer,,Temperature,C,35.5
411893,Mariadale Estate,2023-06-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
411893,Mariadale Estate,2023-06-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
411893,Mariadale Estate,2023-06-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
411893,Mariadale Estate,2023-06-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
411893,Mariadale Estate,2023-06-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
411893,Mariadale Estate,2023-06-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
411893,Mariadale Estate,2023-06-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
411893,Mariadale Estate,2023-06-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.25
411893,Mariadale Estate,2023-06-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.23
411893,Mariadale Estate,2023-06-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.13
411893,Mariadale Estate,2023-06-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.04
411893,Mariadale Estate,2023-06-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
411893,Mariadale Estate,2023-06-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
411893,Mariadale Estate,2023-06-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
411893,Mariadale Estate,2023-06-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
411893,Mariadale Estate,2023-06-22T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.63
411893,Mariadale Estate,2023-06-22T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
411893,Mariadale Estate,2023-06-22T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.49
411893,Mariadale Estate,2023-06-22T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.47
411893,Mariadale Estate,2023-06-22T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.71
411893,Mariadale Estate,2023-06-22T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.82
411893,Mariadale Estate,2023-06-22T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
411893,Mariadale Estate,2023-06-22T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
411893,Mariadale Estate,2023-06-22T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
411893,Mariadale Estate,2023-06-22T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
411893,Mariadale Estate,2023-06-22T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
411893,Mariadale Estate,2023-06-22T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
411893,Mariadale Estate,2023-06-22T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.9
411893,Mariadale Estate,2023-06-22T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.66
411893,Mariadale Estate,2023-06-22T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.63
411893,Mariadale Estate,2023-06-22T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
411893,Mariadale Estate,2023-06-22T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.1
411893,Mariadale Estate,2023-06-22T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-22T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.7
411893,Mariadale Estate,2023-06-22T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
411893,Mariadale Estate,2023-06-22T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.04
411893,Mariadale Estate,2023-06-22T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
411893,Mariadale Estate,2023-06-22T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.83
411893,Mariadale Estate,2023-06-22T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.77
411893,Mariadale Estate,2023-06-22T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.34
411893,Mariadale Estate,2023-06-22T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.05
411893,Mariadale Estate,2023-06-22T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
411893,Mariadale Estate,2023-06-22T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
411893,Mariadale Estate,2023-06-22T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-22T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
411893,Mariadale Estate,2023-06-22T16:40:00.000+00:00,transformer,,Temperature,C,35.5
411893,Mariadale Estate,2023-06-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
411893,Mariadale Estate,2023-06-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
411893,Mariadale Estate,2023-06-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
411893,Mariadale Estate,2023-06-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
411893,Mariadale Estate,2023-06-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
411893,Mariadale Estate,2023-06-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
411893,Mariadale Estate,2023-06-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
411893,Mariadale Estate,2023-06-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.22
411893,Mariadale Estate,2023-06-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.91
411893,Mariadale Estate,2023-06-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,10.99
411893,Mariadale Estate,2023-06-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.79
411893,Mariadale Estate,2023-06-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
411893,Mariadale Estate,2023-06-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
411893,Mariadale Estate,2023-06-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
411893,Mariadale Estate,2023-06-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
411893,Mariadale Estate,2023-06-22T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.05
411893,Mariadale Estate,2023-06-22T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
411893,Mariadale Estate,2023-06-22T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.02
411893,Mariadale Estate,2023-06-22T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.88
411893,Mariadale Estate,2023-06-22T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.14
411893,Mariadale Estate,2023-06-22T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.31
411893,Mariadale Estate,2023-06-22T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
411893,Mariadale Estate,2023-06-22T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-22T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.9
411893,Mariadale Estate,2023-06-22T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.7
411893,Mariadale Estate,2023-06-22T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.17
411893,Mariadale Estate,2023-06-22T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
411893,Mariadale Estate,2023-06-22T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.26
411893,Mariadale Estate,2023-06-22T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.9
411893,Mariadale Estate,2023-06-22T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.37
411893,Mariadale Estate,2023-06-22T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.15
411893,Mariadale Estate,2023-06-22T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
411893,Mariadale Estate,2023-06-22T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
411893,Mariadale Estate,2023-06-22T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
411893,Mariadale Estate,2023-06-22T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
411893,Mariadale Estate,2023-06-22T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.79
411893,Mariadale Estate,2023-06-22T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
411893,Mariadale Estate,2023-06-22T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.35
411893,Mariadale Estate,2023-06-22T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.84
411893,Mariadale Estate,2023-06-22T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.97
411893,Mariadale Estate,2023-06-22T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.66
411893,Mariadale Estate,2023-06-22T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
411893,Mariadale Estate,2023-06-22T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
411893,Mariadale Estate,2023-06-22T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
411893,Mariadale Estate,2023-06-22T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
411893,Mariadale Estate,2023-06-22T16:30:00.000+00:00,transformer,,Temperature,C,35.5
411893,Mariadale Estate,2023-06-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
411893,Mariadale Estate,2023-06-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
411893,Mariadale Estate,2023-06-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
411893,Mariadale Estate,2023-06-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
411893,Mariadale Estate,2023-06-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
411893,Mariadale Estate,2023-06-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
411893,Mariadale Estate,2023-06-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
411893,Mariadale Estate,2023-06-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.63
411893,Mariadale Estate,2023-06-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.62
411893,Mariadale Estate,2023-06-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,4.53
411893,Mariadale Estate,2023-06-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.13
411893,Mariadale Estate,2023-06-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
411893,Mariadale Estate,2023-06-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
411893,Mariadale Estate,2023-06-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
411893,Mariadale Estate,2023-06-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
411893,Mariadale Estate,2023-06-22T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
411893,Mariadale Estate,2023-06-22T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
411893,Mariadale Estate,2023-06-22T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,7.09
411893,Mariadale Estate,2023-06-22T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.72
411893,Mariadale Estate,2023-06-22T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.17
411893,Mariadale Estate,2023-06-22T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.99
411893,Mariadale Estate,2023-06-22T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
411893,Mariadale Estate,2023-06-22T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
411893,Mariadale Estate,2023-06-22T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
411893,Mariadale Estate,2023-06-22T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.6
411893,Mariadale Estate,2023-06-22T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.01
411893,Mariadale Estate,2023-06-22T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
411893,Mariadale Estate,2023-06-22T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.89
411893,Mariadale Estate,2023-06-22T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.43
411893,Mariadale Estate,2023-06-22T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.72
411893,Mariadale Estate,2023-06-22T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.16
411893,Mariadale Estate,2023-06-22T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
411893,Mariadale Estate,2023-06-22T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-22T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
411893,Mariadale Estate,2023-06-22T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-22T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.14
411893,Mariadale Estate,2023-06-22T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
411893,Mariadale Estate,2023-06-22T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.67
411893,Mariadale Estate,2023-06-22T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.26
411893,Mariadale Estate,2023-06-22T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.07
411893,Mariadale Estate,2023-06-22T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.05
411893,Mariadale Estate,2023-06-22T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
411893,Mariadale Estate,2023-06-22T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
411893,Mariadale Estate,2023-06-22T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-22T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
411893,Mariadale Estate,2023-06-22T16:20:00.000+00:00,transformer,,Temperature,C,35.4
411893,Mariadale Estate,2023-06-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
411893,Mariadale Estate,2023-06-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
411893,Mariadale Estate,2023-06-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
411893,Mariadale Estate,2023-06-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
411893,Mariadale Estate,2023-06-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
411893,Mariadale Estate,2023-06-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
411893,Mariadale Estate,2023-06-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
411893,Mariadale Estate,2023-06-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.64
411893,Mariadale Estate,2023-06-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.41
411893,Mariadale Estate,2023-06-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,2.82
411893,Mariadale Estate,2023-06-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.88
411893,Mariadale Estate,2023-06-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
411893,Mariadale Estate,2023-06-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
411893,Mariadale Estate,2023-06-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
411893,Mariadale Estate,2023-06-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
411893,Mariadale Estate,2023-06-22T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
411893,Mariadale Estate,2023-06-22T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
411893,Mariadale Estate,2023-06-22T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,9.77
411893,Mariadale Estate,2023-06-22T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.31
411893,Mariadale Estate,2023-06-22T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.84
411893,Mariadale Estate,2023-06-22T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.3
411893,Mariadale Estate,2023-06-22T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.3
411893,Mariadale Estate,2023-06-22T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
411893,Mariadale Estate,2023-06-22T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
411893,Mariadale Estate,2023-06-22T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.5
411893,Mariadale Estate,2023-06-22T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
411893,Mariadale Estate,2023-06-22T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
411893,Mariadale Estate,2023-06-22T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.21
411893,Mariadale Estate,2023-06-22T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.38
411893,Mariadale Estate,2023-06-22T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.79
411893,Mariadale Estate,2023-06-22T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.7
411893,Mariadale Estate,2023-06-22T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
411893,Mariadale Estate,2023-06-22T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-22T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.5
411893,Mariadale Estate,2023-06-22T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
411893,Mariadale Estate,2023-06-22T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.54
411893,Mariadale Estate,2023-06-22T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.32
411893,Mariadale Estate,2023-06-22T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.25
411893,Mariadale Estate,2023-06-22T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.77
411893,Mariadale Estate,2023-06-22T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.58
411893,Mariadale Estate,2023-06-22T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.75
411893,Mariadale Estate,2023-06-22T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
411893,Mariadale Estate,2023-06-22T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
411893,Mariadale Estate,2023-06-22T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
411893,Mariadale Estate,2023-06-22T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
411893,Mariadale Estate,2023-06-22T16:10:00.000+00:00,transformer,,Temperature,C,35.4
411893,Mariadale Estate,2023-06-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
411893,Mariadale Estate,2023-06-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
411893,Mariadale Estate,2023-06-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
411893,Mariadale Estate,2023-06-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
411893,Mariadale Estate,2023-06-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
411893,Mariadale Estate,2023-06-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
411893,Mariadale Estate,2023-06-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
411893,Mariadale Estate,2023-06-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.23
411893,Mariadale Estate,2023-06-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.46
411893,Mariadale Estate,2023-06-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,5.05
411893,Mariadale Estate,2023-06-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.35
411893,Mariadale Estate,2023-06-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
411893,Mariadale Estate,2023-06-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
411893,Mariadale Estate,2023-06-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
411893,Mariadale Estate,2023-06-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
411893,Mariadale Estate,2023-06-22T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
411893,Mariadale Estate,2023-06-22T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
411893,Mariadale Estate,2023-06-22T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,7.3
411893,Mariadale Estate,2023-06-22T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.71
411893,Mariadale Estate,2023-06-22T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.69
411893,Mariadale Estate,2023-06-22T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.56
411893,Mariadale Estate,2023-06-22T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
411893,Mariadale Estate,2023-06-22T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
411893,Mariadale Estate,2023-06-22T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
411893,Mariadale Estate,2023-06-22T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.3
411893,Mariadale Estate,2023-06-22T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.23
411893,Mariadale Estate,2023-06-22T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
411893,Mariadale Estate,2023-06-22T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.19
411893,Mariadale Estate,2023-06-22T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.23
411893,Mariadale Estate,2023-06-22T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.16
411893,Mariadale Estate,2023-06-22T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.35
411893,Mariadale Estate,2023-06-22T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
411893,Mariadale Estate,2023-06-22T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-22T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-22T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-22T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
411893,Mariadale Estate,2023-06-22T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
411893,Mariadale Estate,2023-06-22T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.22
411893,Mariadale Estate,2023-06-22T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.77
411893,Mariadale Estate,2023-06-22T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.61
411893,Mariadale Estate,2023-06-22T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.07
411893,Mariadale Estate,2023-06-22T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
411893,Mariadale Estate,2023-06-22T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
411893,Mariadale Estate,2023-06-22T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
411893,Mariadale Estate,2023-06-22T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
411893,Mariadale Estate,2023-06-22T16:00:00.000+00:00,transformer,,Temperature,C,35.3
411893,Mariadale Estate,2023-06-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
411893,Mariadale Estate,2023-06-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
411893,Mariadale Estate,2023-06-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
411893,Mariadale Estate,2023-06-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
411893,Mariadale Estate,2023-06-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
411893,Mariadale Estate,2023-06-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
411893,Mariadale Estate,2023-06-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
411893,Mariadale Estate,2023-06-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
411893,Mariadale Estate,2023-06-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.7
411893,Mariadale Estate,2023-06-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.72
411893,Mariadale Estate,2023-06-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,0.24
411893,Mariadale Estate,2023-06-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.28
411893,Mariadale Estate,2023-06-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
411893,Mariadale Estate,2023-06-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
411893,Mariadale Estate,2023-06-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
411893,Mariadale Estate,2023-06-22T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.4
411893,Mariadale Estate,2023-06-22T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
411893,Mariadale Estate,2023-06-22T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.49
411893,Mariadale Estate,2023-06-22T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.16
411893,Mariadale Estate,2023-06-22T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.04
411893,Mariadale Estate,2023-06-22T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.26
411893,Mariadale Estate,2023-06-22T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
411893,Mariadale Estate,2023-06-22T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
411893,Mariadale Estate,2023-06-22T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.3
411893,Mariadale Estate,2023-06-22T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.4
411893,Mariadale Estate,2023-06-22T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
411893,Mariadale Estate,2023-06-22T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
411893,Mariadale Estate,2023-06-22T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.09
411893,Mariadale Estate,2023-06-22T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.58
411893,Mariadale Estate,2023-06-22T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.72
411893,Mariadale Estate,2023-06-22T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.05
411893,Mariadale Estate,2023-06-22T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
411893,Mariadale Estate,2023-06-22T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-22T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-22T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
411893,Mariadale Estate,2023-06-22T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
411893,Mariadale Estate,2023-06-22T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
411893,Mariadale Estate,2023-06-22T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.94
411893,Mariadale Estate,2023-06-22T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.56
411893,Mariadale Estate,2023-06-22T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.57
411893,Mariadale Estate,2023-06-22T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.97
411893,Mariadale Estate,2023-06-22T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
411893,Mariadale Estate,2023-06-22T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-22T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-22T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
411893,Mariadale Estate,2023-06-22T15:50:00.000+00:00,transformer,,Temperature,C,35.3
411893,Mariadale Estate,2023-06-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
411893,Mariadale Estate,2023-06-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
411893,Mariadale Estate,2023-06-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
411893,Mariadale Estate,2023-06-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
411893,Mariadale Estate,2023-06-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
411893,Mariadale Estate,2023-06-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
411893,Mariadale Estate,2023-06-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
411893,Mariadale Estate,2023-06-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
411893,Mariadale Estate,2023-06-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.51
411893,Mariadale Estate,2023-06-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.3
411893,Mariadale Estate,2023-06-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,0.18
411893,Mariadale Estate,2023-06-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.28
411893,Mariadale Estate,2023-06-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
411893,Mariadale Estate,2023-06-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
411893,Mariadale Estate,2023-06-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
411893,Mariadale Estate,2023-06-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
411893,Mariadale Estate,2023-06-22T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.05
411893,Mariadale Estate,2023-06-22T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
411893,Mariadale Estate,2023-06-22T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,8.18
411893,Mariadale Estate,2023-06-22T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.34
411893,Mariadale Estate,2023-06-22T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.02
411893,Mariadale Estate,2023-06-22T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.22
411893,Mariadale Estate,2023-06-22T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.9
411893,Mariadale Estate,2023-06-22T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
411893,Mariadale Estate,2023-06-22T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
411893,Mariadale Estate,2023-06-22T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.3
411893,Mariadale Estate,2023-06-22T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.71
411893,Mariadale Estate,2023-06-22T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
411893,Mariadale Estate,2023-06-22T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.86
411893,Mariadale Estate,2023-06-22T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.6
411893,Mariadale Estate,2023-06-22T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.34
411893,Mariadale Estate,2023-06-22T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
411893,Mariadale Estate,2023-06-22T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
411893,Mariadale Estate,2023-06-22T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
411893,Mariadale Estate,2023-06-22T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-22T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-22T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
411893,Mariadale Estate,2023-06-22T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
411893,Mariadale Estate,2023-06-22T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.54
411893,Mariadale Estate,2023-06-22T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.4
411893,Mariadale Estate,2023-06-22T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.92
411893,Mariadale Estate,2023-06-22T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.56
411893,Mariadale Estate,2023-06-22T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
411893,Mariadale Estate,2023-06-22T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
411893,Mariadale Estate,2023-06-22T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
411893,Mariadale Estate,2023-06-22T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-22T15:40:00.000+00:00,transformer,,Temperature,C,35.2
411893,Mariadale Estate,2023-06-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
411893,Mariadale Estate,2023-06-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
411893,Mariadale Estate,2023-06-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
411893,Mariadale Estate,2023-06-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
411893,Mariadale Estate,2023-06-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
411893,Mariadale Estate,2023-06-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
411893,Mariadale Estate,2023-06-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
411893,Mariadale Estate,2023-06-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.58
411893,Mariadale Estate,2023-06-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.34
411893,Mariadale Estate,2023-06-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.56
411893,Mariadale Estate,2023-06-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.66
411893,Mariadale Estate,2023-06-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
411893,Mariadale Estate,2023-06-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
411893,Mariadale Estate,2023-06-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
411893,Mariadale Estate,2023-06-22T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.09
411893,Mariadale Estate,2023-06-22T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
411893,Mariadale Estate,2023-06-22T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.75
411893,Mariadale Estate,2023-06-22T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.21
411893,Mariadale Estate,2023-06-22T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.06
411893,Mariadale Estate,2023-06-22T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.51
411893,Mariadale Estate,2023-06-22T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
411893,Mariadale Estate,2023-06-22T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
411893,Mariadale Estate,2023-06-22T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.3
411893,Mariadale Estate,2023-06-22T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.4
411893,Mariadale Estate,2023-06-22T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.7
411893,Mariadale Estate,2023-06-22T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
411893,Mariadale Estate,2023-06-22T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.45
411893,Mariadale Estate,2023-06-22T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.32
411893,Mariadale Estate,2023-06-22T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.8
411893,Mariadale Estate,2023-06-22T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.25
411893,Mariadale Estate,2023-06-22T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
411893,Mariadale Estate,2023-06-22T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
411893,Mariadale Estate,2023-06-22T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-22T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-22T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
411893,Mariadale Estate,2023-06-22T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
411893,Mariadale Estate,2023-06-22T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.8
411893,Mariadale Estate,2023-06-22T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.85
411893,Mariadale Estate,2023-06-22T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.56
411893,Mariadale Estate,2023-06-22T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.94
411893,Mariadale Estate,2023-06-22T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
411893,Mariadale Estate,2023-06-22T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
411893,Mariadale Estate,2023-06-22T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
411893,Mariadale Estate,2023-06-22T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-22T15:30:00.000+00:00,transformer,,Temperature,C,35.1
411893,Mariadale Estate,2023-06-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
411893,Mariadale Estate,2023-06-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
411893,Mariadale Estate,2023-06-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
411893,Mariadale Estate,2023-06-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
411893,Mariadale Estate,2023-06-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
411893,Mariadale Estate,2023-06-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
411893,Mariadale Estate,2023-06-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
411893,Mariadale Estate,2023-06-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
411893,Mariadale Estate,2023-06-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.01
411893,Mariadale Estate,2023-06-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.38
411893,Mariadale Estate,2023-06-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.7
411893,Mariadale Estate,2023-06-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.21
411893,Mariadale Estate,2023-06-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
411893,Mariadale Estate,2023-06-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
411893,Mariadale Estate,2023-06-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
411893,Mariadale Estate,2023-06-22T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.15
411893,Mariadale Estate,2023-06-22T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
411893,Mariadale Estate,2023-06-22T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.8
411893,Mariadale Estate,2023-06-22T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.18
411893,Mariadale Estate,2023-06-22T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.32
411893,Mariadale Estate,2023-06-22T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.04
411893,Mariadale Estate,2023-06-22T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-22T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
411893,Mariadale Estate,2023-06-22T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
411893,Mariadale Estate,2023-06-22T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-22T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.12
411893,Mariadale Estate,2023-06-22T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
411893,Mariadale Estate,2023-06-22T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.3
411893,Mariadale Estate,2023-06-22T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.11
411893,Mariadale Estate,2023-06-22T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.96
411893,Mariadale Estate,2023-06-22T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.3
411893,Mariadale Estate,2023-06-22T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
411893,Mariadale Estate,2023-06-22T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
411893,Mariadale Estate,2023-06-22T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
411893,Mariadale Estate,2023-06-22T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-22T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
411893,Mariadale Estate,2023-06-22T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
411893,Mariadale Estate,2023-06-22T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.11
