Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-22T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.97
411893,Mariadale Estate,2023-06-22T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.64
411893,Mariadale Estate,2023-06-22T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.67
411893,Mariadale Estate,2023-06-22T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
411893,Mariadale Estate,2023-06-22T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
411893,Mariadale Estate,2023-06-22T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-22T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
411893,Mariadale Estate,2023-06-22T15:20:00.000+00:00,transformer,,Temperature,C,35.0
411893,Mariadale Estate,2023-06-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
411893,Mariadale Estate,2023-06-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
411893,Mariadale Estate,2023-06-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
411893,Mariadale Estate,2023-06-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
411893,Mariadale Estate,2023-06-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
411893,Mariadale Estate,2023-06-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
411893,Mariadale Estate,2023-06-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
411893,Mariadale Estate,2023-06-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
411893,Mariadale Estate,2023-06-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.21
411893,Mariadale Estate,2023-06-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.26
411893,Mariadale Estate,2023-06-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.36
411893,Mariadale Estate,2023-06-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.41
411893,Mariadale Estate,2023-06-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
411893,Mariadale Estate,2023-06-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
411893,Mariadale Estate,2023-06-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
411893,Mariadale Estate,2023-06-22T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.6
411893,Mariadale Estate,2023-06-22T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
411893,Mariadale Estate,2023-06-22T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.28
411893,Mariadale Estate,2023-06-22T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.11
411893,Mariadale Estate,2023-06-22T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.37
411893,Mariadale Estate,2023-06-22T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.31
411893,Mariadale Estate,2023-06-22T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
411893,Mariadale Estate,2023-06-22T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
411893,Mariadale Estate,2023-06-22T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
411893,Mariadale Estate,2023-06-22T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-22T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.17
411893,Mariadale Estate,2023-06-22T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
411893,Mariadale Estate,2023-06-22T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
411893,Mariadale Estate,2023-06-22T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.25
411893,Mariadale Estate,2023-06-22T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.09
411893,Mariadale Estate,2023-06-22T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.35
411893,Mariadale Estate,2023-06-22T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
411893,Mariadale Estate,2023-06-22T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-22T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-22T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-22T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.83
411893,Mariadale Estate,2023-06-22T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
411893,Mariadale Estate,2023-06-22T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.74
411893,Mariadale Estate,2023-06-22T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.8
411893,Mariadale Estate,2023-06-22T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.36
411893,Mariadale Estate,2023-06-22T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.54
411893,Mariadale Estate,2023-06-22T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
411893,Mariadale Estate,2023-06-22T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
411893,Mariadale Estate,2023-06-22T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
411893,Mariadale Estate,2023-06-22T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
411893,Mariadale Estate,2023-06-22T15:10:00.000+00:00,transformer,,Temperature,C,34.9
411893,Mariadale Estate,2023-06-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
411893,Mariadale Estate,2023-06-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
411893,Mariadale Estate,2023-06-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
411893,Mariadale Estate,2023-06-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
411893,Mariadale Estate,2023-06-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
411893,Mariadale Estate,2023-06-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
411893,Mariadale Estate,2023-06-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
411893,Mariadale Estate,2023-06-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.32
411893,Mariadale Estate,2023-06-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.95
411893,Mariadale Estate,2023-06-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.9
411893,Mariadale Estate,2023-06-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.5
411893,Mariadale Estate,2023-06-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
411893,Mariadale Estate,2023-06-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
411893,Mariadale Estate,2023-06-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
411893,Mariadale Estate,2023-06-22T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.54
411893,Mariadale Estate,2023-06-22T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
411893,Mariadale Estate,2023-06-22T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.47
411893,Mariadale Estate,2023-06-22T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.2
411893,Mariadale Estate,2023-06-22T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.46
411893,Mariadale Estate,2023-06-22T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.75
411893,Mariadale Estate,2023-06-22T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-22T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
411893,Mariadale Estate,2023-06-22T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.6
411893,Mariadale Estate,2023-06-22T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
411893,Mariadale Estate,2023-06-22T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.05
411893,Mariadale Estate,2023-06-22T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
411893,Mariadale Estate,2023-06-22T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.5
411893,Mariadale Estate,2023-06-22T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.17
411893,Mariadale Estate,2023-06-22T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.88
411893,Mariadale Estate,2023-06-22T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.79
411893,Mariadale Estate,2023-06-22T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
411893,Mariadale Estate,2023-06-22T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
411893,Mariadale Estate,2023-06-22T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-22T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-22T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.19
411893,Mariadale Estate,2023-06-22T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
411893,Mariadale Estate,2023-06-22T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.29
411893,Mariadale Estate,2023-06-22T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.89
411893,Mariadale Estate,2023-06-22T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.47
411893,Mariadale Estate,2023-06-22T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.06
411893,Mariadale Estate,2023-06-22T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
411893,Mariadale Estate,2023-06-22T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
411893,Mariadale Estate,2023-06-22T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
411893,Mariadale Estate,2023-06-22T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-22T15:00:00.000+00:00,transformer,,Temperature,C,34.9
411893,Mariadale Estate,2023-06-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
411893,Mariadale Estate,2023-06-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
411893,Mariadale Estate,2023-06-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
411893,Mariadale Estate,2023-06-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
411893,Mariadale Estate,2023-06-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
411893,Mariadale Estate,2023-06-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.4
411893,Mariadale Estate,2023-06-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
411893,Mariadale Estate,2023-06-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.25
411893,Mariadale Estate,2023-06-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.52
411893,Mariadale Estate,2023-06-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.13
411893,Mariadale Estate,2023-06-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.02
411893,Mariadale Estate,2023-06-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
411893,Mariadale Estate,2023-06-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
411893,Mariadale Estate,2023-06-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
411893,Mariadale Estate,2023-06-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
411893,Mariadale Estate,2023-06-22T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.58
411893,Mariadale Estate,2023-06-22T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
411893,Mariadale Estate,2023-06-22T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.99
411893,Mariadale Estate,2023-06-22T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.1
411893,Mariadale Estate,2023-06-22T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.79
411893,Mariadale Estate,2023-06-22T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.44
411893,Mariadale Estate,2023-06-22T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
411893,Mariadale Estate,2023-06-22T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
411893,Mariadale Estate,2023-06-22T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
411893,Mariadale Estate,2023-06-22T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.7
411893,Mariadale Estate,2023-06-22T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.22
411893,Mariadale Estate,2023-06-22T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
411893,Mariadale Estate,2023-06-22T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
411893,Mariadale Estate,2023-06-22T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.02
411893,Mariadale Estate,2023-06-22T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.53
411893,Mariadale Estate,2023-06-22T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.82
411893,Mariadale Estate,2023-06-22T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
411893,Mariadale Estate,2023-06-22T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
411893,Mariadale Estate,2023-06-22T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-22T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-22T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
411893,Mariadale Estate,2023-06-22T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
411893,Mariadale Estate,2023-06-22T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.17
411893,Mariadale Estate,2023-06-22T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.47
411893,Mariadale Estate,2023-06-22T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.97
411893,Mariadale Estate,2023-06-22T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.5
411893,Mariadale Estate,2023-06-22T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
411893,Mariadale Estate,2023-06-22T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
411893,Mariadale Estate,2023-06-22T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
411893,Mariadale Estate,2023-06-22T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-22T14:50:00.000+00:00,transformer,,Temperature,C,34.8
411893,Mariadale Estate,2023-06-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
411893,Mariadale Estate,2023-06-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
411893,Mariadale Estate,2023-06-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
411893,Mariadale Estate,2023-06-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
411893,Mariadale Estate,2023-06-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
411893,Mariadale Estate,2023-06-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
411893,Mariadale Estate,2023-06-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.2
411893,Mariadale Estate,2023-06-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
411893,Mariadale Estate,2023-06-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.48
411893,Mariadale Estate,2023-06-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.39
411893,Mariadale Estate,2023-06-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.65
411893,Mariadale Estate,2023-06-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.12
411893,Mariadale Estate,2023-06-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
411893,Mariadale Estate,2023-06-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
411893,Mariadale Estate,2023-06-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
411893,Mariadale Estate,2023-06-22T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.01
411893,Mariadale Estate,2023-06-22T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
411893,Mariadale Estate,2023-06-22T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.02
411893,Mariadale Estate,2023-06-22T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.29
411893,Mariadale Estate,2023-06-22T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.43
411893,Mariadale Estate,2023-06-22T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.43
411893,Mariadale Estate,2023-06-22T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-22T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
411893,Mariadale Estate,2023-06-22T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
411893,Mariadale Estate,2023-06-22T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-22T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.09
411893,Mariadale Estate,2023-06-22T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
411893,Mariadale Estate,2023-06-22T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
411893,Mariadale Estate,2023-06-22T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.43
411893,Mariadale Estate,2023-06-22T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.45
411893,Mariadale Estate,2023-06-22T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.51
411893,Mariadale Estate,2023-06-22T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
411893,Mariadale Estate,2023-06-22T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-22T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-22T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
411893,Mariadale Estate,2023-06-22T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
411893,Mariadale Estate,2023-06-22T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
411893,Mariadale Estate,2023-06-22T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.95
411893,Mariadale Estate,2023-06-22T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.39
411893,Mariadale Estate,2023-06-22T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-5.86
411893,Mariadale Estate,2023-06-22T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.95
411893,Mariadale Estate,2023-06-22T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
411893,Mariadale Estate,2023-06-22T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
411893,Mariadale Estate,2023-06-22T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
411893,Mariadale Estate,2023-06-22T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-22T14:40:00.000+00:00,transformer,,Temperature,C,34.7
411893,Mariadale Estate,2023-06-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
411893,Mariadale Estate,2023-06-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
411893,Mariadale Estate,2023-06-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
411893,Mariadale Estate,2023-06-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
411893,Mariadale Estate,2023-06-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
411893,Mariadale Estate,2023-06-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.59
411893,Mariadale Estate,2023-06-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
411893,Mariadale Estate,2023-06-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.28
411893,Mariadale Estate,2023-06-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.11
411893,Mariadale Estate,2023-06-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.98
411893,Mariadale Estate,2023-06-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,0.13
411893,Mariadale Estate,2023-06-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,32.3
411893,Mariadale Estate,2023-06-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
411893,Mariadale Estate,2023-06-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
411893,Mariadale Estate,2023-06-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
411893,Mariadale Estate,2023-06-22T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.67
411893,Mariadale Estate,2023-06-22T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
411893,Mariadale Estate,2023-06-22T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.94
411893,Mariadale Estate,2023-06-22T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.37
411893,Mariadale Estate,2023-06-22T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.77
411893,Mariadale Estate,2023-06-22T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.98
411893,Mariadale Estate,2023-06-22T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-22T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.4
411893,Mariadale Estate,2023-06-22T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
411893,Mariadale Estate,2023-06-22T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-22T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.94
411893,Mariadale Estate,2023-06-22T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
411893,Mariadale Estate,2023-06-22T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
411893,Mariadale Estate,2023-06-22T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.13
411893,Mariadale Estate,2023-06-22T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.62
411893,Mariadale Estate,2023-06-22T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.13
411893,Mariadale Estate,2023-06-22T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
411893,Mariadale Estate,2023-06-22T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
411893,Mariadale Estate,2023-06-22T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-22T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-22T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
411893,Mariadale Estate,2023-06-22T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
411893,Mariadale Estate,2023-06-22T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.89
411893,Mariadale Estate,2023-06-22T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.23
411893,Mariadale Estate,2023-06-22T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-5.97
411893,Mariadale Estate,2023-06-22T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.8
411893,Mariadale Estate,2023-06-22T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
411893,Mariadale Estate,2023-06-22T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
411893,Mariadale Estate,2023-06-22T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
411893,Mariadale Estate,2023-06-22T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-22T14:30:00.000+00:00,transformer,,Temperature,C,34.6
411893,Mariadale Estate,2023-06-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
411893,Mariadale Estate,2023-06-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
411893,Mariadale Estate,2023-06-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
411893,Mariadale Estate,2023-06-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
411893,Mariadale Estate,2023-06-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
411893,Mariadale Estate,2023-06-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
411893,Mariadale Estate,2023-06-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.07
411893,Mariadale Estate,2023-06-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
411893,Mariadale Estate,2023-06-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
411893,Mariadale Estate,2023-06-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.47
411893,Mariadale Estate,2023-06-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.59
411893,Mariadale Estate,2023-06-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,1.35
411893,Mariadale Estate,2023-06-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
411893,Mariadale Estate,2023-06-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
411893,Mariadale Estate,2023-06-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-22T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
411893,Mariadale Estate,2023-06-22T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
411893,Mariadale Estate,2023-06-22T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.22
411893,Mariadale Estate,2023-06-22T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.41
411893,Mariadale Estate,2023-06-22T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.96
411893,Mariadale Estate,2023-06-22T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.97
411893,Mariadale Estate,2023-06-22T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-22T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
411893,Mariadale Estate,2023-06-22T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-22T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-22T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.49
411893,Mariadale Estate,2023-06-22T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
411893,Mariadale Estate,2023-06-22T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
411893,Mariadale Estate,2023-06-22T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.37
411893,Mariadale Estate,2023-06-22T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.37
411893,Mariadale Estate,2023-06-22T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.54
411893,Mariadale Estate,2023-06-22T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
411893,Mariadale Estate,2023-06-22T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
411893,Mariadale Estate,2023-06-22T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
411893,Mariadale Estate,2023-06-22T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
411893,Mariadale Estate,2023-06-22T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
411893,Mariadale Estate,2023-06-22T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
411893,Mariadale Estate,2023-06-22T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.31
411893,Mariadale Estate,2023-06-22T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.22
411893,Mariadale Estate,2023-06-22T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-6.03
411893,Mariadale Estate,2023-06-22T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.61
411893,Mariadale Estate,2023-06-22T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
411893,Mariadale Estate,2023-06-22T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
411893,Mariadale Estate,2023-06-22T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
411893,Mariadale Estate,2023-06-22T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
411893,Mariadale Estate,2023-06-22T14:20:00.000+00:00,transformer,,Temperature,C,34.5
411893,Mariadale Estate,2023-06-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
411893,Mariadale Estate,2023-06-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
411893,Mariadale Estate,2023-06-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
411893,Mariadale Estate,2023-06-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
411893,Mariadale Estate,2023-06-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
411893,Mariadale Estate,2023-06-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.47
411893,Mariadale Estate,2023-06-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
411893,Mariadale Estate,2023-06-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.16
411893,Mariadale Estate,2023-06-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.26
411893,Mariadale Estate,2023-06-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.7
411893,Mariadale Estate,2023-06-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,0.96
411893,Mariadale Estate,2023-06-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
411893,Mariadale Estate,2023-06-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
411893,Mariadale Estate,2023-06-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
411893,Mariadale Estate,2023-06-22T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
411893,Mariadale Estate,2023-06-22T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
411893,Mariadale Estate,2023-06-22T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.81
411893,Mariadale Estate,2023-06-22T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.62
411893,Mariadale Estate,2023-06-22T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.2
411893,Mariadale Estate,2023-06-22T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.57
411893,Mariadale Estate,2023-06-22T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
411893,Mariadale Estate,2023-06-22T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
411893,Mariadale Estate,2023-06-22T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.9
411893,Mariadale Estate,2023-06-22T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-22T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.23
411893,Mariadale Estate,2023-06-22T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
411893,Mariadale Estate,2023-06-22T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.38
411893,Mariadale Estate,2023-06-22T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.37
411893,Mariadale Estate,2023-06-22T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.34
411893,Mariadale Estate,2023-06-22T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.55
411893,Mariadale Estate,2023-06-22T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
411893,Mariadale Estate,2023-06-22T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
411893,Mariadale Estate,2023-06-22T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
411893,Mariadale Estate,2023-06-22T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
411893,Mariadale Estate,2023-06-22T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
411893,Mariadale Estate,2023-06-22T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
411893,Mariadale Estate,2023-06-22T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.57
411893,Mariadale Estate,2023-06-22T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.26
411893,Mariadale Estate,2023-06-22T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-5.8
411893,Mariadale Estate,2023-06-22T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.9
411893,Mariadale Estate,2023-06-22T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
411893,Mariadale Estate,2023-06-22T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
411893,Mariadale Estate,2023-06-22T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
411893,Mariadale Estate,2023-06-22T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
411893,Mariadale Estate,2023-06-22T14:10:00.000+00:00,transformer,,Temperature,C,34.4
411893,Mariadale Estate,2023-06-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
411893,Mariadale Estate,2023-06-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
411893,Mariadale Estate,2023-06-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
411893,Mariadale Estate,2023-06-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
411893,Mariadale Estate,2023-06-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
411893,Mariadale Estate,2023-06-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.89
411893,Mariadale Estate,2023-06-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
411893,Mariadale Estate,2023-06-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
411893,Mariadale Estate,2023-06-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.24
411893,Mariadale Estate,2023-06-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.26
411893,Mariadale Estate,2023-06-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,1.08
411893,Mariadale Estate,2023-06-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
411893,Mariadale Estate,2023-06-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
411893,Mariadale Estate,2023-06-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
411893,Mariadale Estate,2023-06-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
411893,Mariadale Estate,2023-06-22T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
411893,Mariadale Estate,2023-06-22T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
411893,Mariadale Estate,2023-06-22T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.52
411893,Mariadale Estate,2023-06-22T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.82
411893,Mariadale Estate,2023-06-22T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.14
411893,Mariadale Estate,2023-06-22T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.31
411893,Mariadale Estate,2023-06-22T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-22T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
411893,Mariadale Estate,2023-06-22T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
411893,Mariadale Estate,2023-06-22T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-22T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.6
411893,Mariadale Estate,2023-06-22T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
411893,Mariadale Estate,2023-06-22T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
411893,Mariadale Estate,2023-06-22T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.29
411893,Mariadale Estate,2023-06-22T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.85
411893,Mariadale Estate,2023-06-22T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.5
411893,Mariadale Estate,2023-06-22T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
411893,Mariadale Estate,2023-06-22T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
411893,Mariadale Estate,2023-06-22T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-22T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
411893,Mariadale Estate,2023-06-22T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.88
411893,Mariadale Estate,2023-06-22T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
411893,Mariadale Estate,2023-06-22T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.19
411893,Mariadale Estate,2023-06-22T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.62
411893,Mariadale Estate,2023-06-22T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.92
411893,Mariadale Estate,2023-06-22T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.81
411893,Mariadale Estate,2023-06-22T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
411893,Mariadale Estate,2023-06-22T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
411893,Mariadale Estate,2023-06-22T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-22T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
411893,Mariadale Estate,2023-06-22T14:00:00.000+00:00,transformer,,Temperature,C,34.4
411893,Mariadale Estate,2023-06-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
411893,Mariadale Estate,2023-06-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
411893,Mariadale Estate,2023-06-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
411893,Mariadale Estate,2023-06-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
411893,Mariadale Estate,2023-06-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
411893,Mariadale Estate,2023-06-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
411893,Mariadale Estate,2023-06-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
411893,Mariadale Estate,2023-06-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.66
411893,Mariadale Estate,2023-06-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.73
411893,Mariadale Estate,2023-06-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,1.06
411893,Mariadale Estate,2023-06-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,1.38
411893,Mariadale Estate,2023-06-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
411893,Mariadale Estate,2023-06-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
411893,Mariadale Estate,2023-06-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
411893,Mariadale Estate,2023-06-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
411893,Mariadale Estate,2023-06-22T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
411893,Mariadale Estate,2023-06-22T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
411893,Mariadale Estate,2023-06-22T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.32
411893,Mariadale Estate,2023-06-22T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.57
411893,Mariadale Estate,2023-06-22T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.41
411893,Mariadale Estate,2023-06-22T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.23
411893,Mariadale Estate,2023-06-22T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-22T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-22T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.7
411893,Mariadale Estate,2023-06-22T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-22T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.55
411893,Mariadale Estate,2023-06-22T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
411893,Mariadale Estate,2023-06-22T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.64
411893,Mariadale Estate,2023-06-22T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.53
411893,Mariadale Estate,2023-06-22T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.34
411893,Mariadale Estate,2023-06-22T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.36
411893,Mariadale Estate,2023-06-22T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.2
411893,Mariadale Estate,2023-06-22T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
411893,Mariadale Estate,2023-06-22T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-22T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
411893,Mariadale Estate,2023-06-22T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
411893,Mariadale Estate,2023-06-22T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
411893,Mariadale Estate,2023-06-22T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.34
411893,Mariadale Estate,2023-06-22T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.43
411893,Mariadale Estate,2023-06-22T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-6.1
411893,Mariadale Estate,2023-06-22T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.76
411893,Mariadale Estate,2023-06-22T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
411893,Mariadale Estate,2023-06-22T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-22T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
411893,Mariadale Estate,2023-06-22T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-22T13:50:00.000+00:00,transformer,,Temperature,C,34.2
411893,Mariadale Estate,2023-06-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
411893,Mariadale Estate,2023-06-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
411893,Mariadale Estate,2023-06-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
411893,Mariadale Estate,2023-06-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
411893,Mariadale Estate,2023-06-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
411893,Mariadale Estate,2023-06-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
411893,Mariadale Estate,2023-06-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.13
411893,Mariadale Estate,2023-06-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
411893,Mariadale Estate,2023-06-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
411893,Mariadale Estate,2023-06-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.47
411893,Mariadale Estate,2023-06-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.36
411893,Mariadale Estate,2023-06-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,2.37
411893,Mariadale Estate,2023-06-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
411893,Mariadale Estate,2023-06-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
411893,Mariadale Estate,2023-06-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
411893,Mariadale Estate,2023-06-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-22T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
411893,Mariadale Estate,2023-06-22T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
411893,Mariadale Estate,2023-06-22T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.76
411893,Mariadale Estate,2023-06-22T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.31
411893,Mariadale Estate,2023-06-22T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.46
411893,Mariadale Estate,2023-06-22T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.87
411893,Mariadale Estate,2023-06-22T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
411893,Mariadale Estate,2023-06-22T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
411893,Mariadale Estate,2023-06-22T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
411893,Mariadale Estate,2023-06-22T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-22T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.85
411893,Mariadale Estate,2023-06-22T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
411893,Mariadale Estate,2023-06-22T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.34
411893,Mariadale Estate,2023-06-22T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.64
411893,Mariadale Estate,2023-06-22T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.76
411893,Mariadale Estate,2023-06-22T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.88
411893,Mariadale Estate,2023-06-22T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.4
411893,Mariadale Estate,2023-06-22T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
411893,Mariadale Estate,2023-06-22T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
411893,Mariadale Estate,2023-06-22T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
411893,Mariadale Estate,2023-06-22T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
411893,Mariadale Estate,2023-06-22T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
411893,Mariadale Estate,2023-06-22T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.32
411893,Mariadale Estate,2023-06-22T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.19
411893,Mariadale Estate,2023-06-22T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-5.38
411893,Mariadale Estate,2023-06-22T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.69
411893,Mariadale Estate,2023-06-22T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
411893,Mariadale Estate,2023-06-22T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-22T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
411893,Mariadale Estate,2023-06-22T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-22T13:40:00.000+00:00,transformer,,Temperature,C,34.1
411893,Mariadale Estate,2023-06-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
411893,Mariadale Estate,2023-06-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
411893,Mariadale Estate,2023-06-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
411893,Mariadale Estate,2023-06-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
411893,Mariadale Estate,2023-06-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
411893,Mariadale Estate,2023-06-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
411893,Mariadale Estate,2023-06-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
411893,Mariadale Estate,2023-06-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
411893,Mariadale Estate,2023-06-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
411893,Mariadale Estate,2023-06-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.14
411893,Mariadale Estate,2023-06-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.16
411893,Mariadale Estate,2023-06-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,2.32
411893,Mariadale Estate,2023-06-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,27.7
411893,Mariadale Estate,2023-06-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
411893,Mariadale Estate,2023-06-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
411893,Mariadale Estate,2023-06-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
411893,Mariadale Estate,2023-06-22T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.66
411893,Mariadale Estate,2023-06-22T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
411893,Mariadale Estate,2023-06-22T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.82
411893,Mariadale Estate,2023-06-22T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.44
411893,Mariadale Estate,2023-06-22T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.35
411893,Mariadale Estate,2023-06-22T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.89
411893,Mariadale Estate,2023-06-22T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
411893,Mariadale Estate,2023-06-22T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
411893,Mariadale Estate,2023-06-22T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
411893,Mariadale Estate,2023-06-22T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.1
411893,Mariadale Estate,2023-06-22T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.25
411893,Mariadale Estate,2023-06-22T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
411893,Mariadale Estate,2023-06-22T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-4.94
411893,Mariadale Estate,2023-06-22T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.88
411893,Mariadale Estate,2023-06-22T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.76
411893,Mariadale Estate,2023-06-22T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.87
411893,Mariadale Estate,2023-06-22T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.1
411893,Mariadale Estate,2023-06-22T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
411893,Mariadale Estate,2023-06-22T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
411893,Mariadale Estate,2023-06-22T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
411893,Mariadale Estate,2023-06-22T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
411893,Mariadale Estate,2023-06-22T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
411893,Mariadale Estate,2023-06-22T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.59
411893,Mariadale Estate,2023-06-22T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.07
411893,Mariadale Estate,2023-06-22T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-5.25
411893,Mariadale Estate,2023-06-22T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.53
411893,Mariadale Estate,2023-06-22T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
411893,Mariadale Estate,2023-06-22T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
411893,Mariadale Estate,2023-06-22T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
411893,Mariadale Estate,2023-06-22T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-22T13:30:00.000+00:00,transformer,,Temperature,C,34.1
411893,Mariadale Estate,2023-06-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
411893,Mariadale Estate,2023-06-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
411893,Mariadale Estate,2023-06-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
411893,Mariadale Estate,2023-06-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
