Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
411893,Mariadale Estate,2023-06-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
411893,Mariadale Estate,2023-06-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.08
411893,Mariadale Estate,2023-06-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
411893,Mariadale Estate,2023-06-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
411893,Mariadale Estate,2023-06-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.63
411893,Mariadale Estate,2023-06-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,0.87
411893,Mariadale Estate,2023-06-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,1.45
411893,Mariadale Estate,2023-06-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
411893,Mariadale Estate,2023-06-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
411893,Mariadale Estate,2023-06-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
411893,Mariadale Estate,2023-06-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
411893,Mariadale Estate,2023-06-22T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.79
411893,Mariadale Estate,2023-06-22T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
411893,Mariadale Estate,2023-06-22T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.0
411893,Mariadale Estate,2023-06-22T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.37
411893,Mariadale Estate,2023-06-22T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.53
411893,Mariadale Estate,2023-06-22T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.47
411893,Mariadale Estate,2023-06-22T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-22T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
411893,Mariadale Estate,2023-06-22T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-22T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-22T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.38
411893,Mariadale Estate,2023-06-22T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
411893,Mariadale Estate,2023-06-22T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.15
411893,Mariadale Estate,2023-06-22T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.4
411893,Mariadale Estate,2023-06-22T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.93
411893,Mariadale Estate,2023-06-22T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.26
411893,Mariadale Estate,2023-06-22T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.7
411893,Mariadale Estate,2023-06-22T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
411893,Mariadale Estate,2023-06-22T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
411893,Mariadale Estate,2023-06-22T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.9
411893,Mariadale Estate,2023-06-22T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
411893,Mariadale Estate,2023-06-22T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
411893,Mariadale Estate,2023-06-22T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.49
411893,Mariadale Estate,2023-06-22T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.42
411893,Mariadale Estate,2023-06-22T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-5.23
411893,Mariadale Estate,2023-06-22T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.09
411893,Mariadale Estate,2023-06-22T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
411893,Mariadale Estate,2023-06-22T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-22T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
411893,Mariadale Estate,2023-06-22T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
411893,Mariadale Estate,2023-06-22T13:20:00.000+00:00,transformer,,Temperature,C,34.0
411893,Mariadale Estate,2023-06-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
411893,Mariadale Estate,2023-06-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
411893,Mariadale Estate,2023-06-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
411893,Mariadale Estate,2023-06-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
411893,Mariadale Estate,2023-06-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
411893,Mariadale Estate,2023-06-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
411893,Mariadale Estate,2023-06-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.47
411893,Mariadale Estate,2023-06-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
411893,Mariadale Estate,2023-06-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
411893,Mariadale Estate,2023-06-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.38
411893,Mariadale Estate,2023-06-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,1.24
411893,Mariadale Estate,2023-06-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,0.71
411893,Mariadale Estate,2023-06-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
411893,Mariadale Estate,2023-06-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
411893,Mariadale Estate,2023-06-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
411893,Mariadale Estate,2023-06-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
411893,Mariadale Estate,2023-06-22T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.43
411893,Mariadale Estate,2023-06-22T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
411893,Mariadale Estate,2023-06-22T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.17
411893,Mariadale Estate,2023-06-22T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.1
411893,Mariadale Estate,2023-06-22T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.35
411893,Mariadale Estate,2023-06-22T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.76
411893,Mariadale Estate,2023-06-22T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
411893,Mariadale Estate,2023-06-22T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
411893,Mariadale Estate,2023-06-22T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
411893,Mariadale Estate,2023-06-22T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-22T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,8.57
411893,Mariadale Estate,2023-06-22T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
411893,Mariadale Estate,2023-06-22T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-6.12
411893,Mariadale Estate,2023-06-22T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.25
411893,Mariadale Estate,2023-06-22T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.71
411893,Mariadale Estate,2023-06-22T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.82
411893,Mariadale Estate,2023-06-22T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.6
411893,Mariadale Estate,2023-06-22T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
411893,Mariadale Estate,2023-06-22T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-22T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.7
411893,Mariadale Estate,2023-06-22T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
411893,Mariadale Estate,2023-06-22T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
411893,Mariadale Estate,2023-06-22T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.81
411893,Mariadale Estate,2023-06-22T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.49
411893,Mariadale Estate,2023-06-22T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-5.2
411893,Mariadale Estate,2023-06-22T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.83
411893,Mariadale Estate,2023-06-22T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
411893,Mariadale Estate,2023-06-22T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
411893,Mariadale Estate,2023-06-22T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
411893,Mariadale Estate,2023-06-22T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-22T13:10:00.000+00:00,transformer,,Temperature,C,33.9
411893,Mariadale Estate,2023-06-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
411893,Mariadale Estate,2023-06-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
411893,Mariadale Estate,2023-06-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
411893,Mariadale Estate,2023-06-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
411893,Mariadale Estate,2023-06-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
411893,Mariadale Estate,2023-06-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
411893,Mariadale Estate,2023-06-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.98
411893,Mariadale Estate,2023-06-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
411893,Mariadale Estate,2023-06-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
411893,Mariadale Estate,2023-06-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,1.66
411893,Mariadale Estate,2023-06-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.14
411893,Mariadale Estate,2023-06-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,2.23
411893,Mariadale Estate,2023-06-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
411893,Mariadale Estate,2023-06-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
411893,Mariadale Estate,2023-06-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
411893,Mariadale Estate,2023-06-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-22T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.61
411893,Mariadale Estate,2023-06-22T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-06-22T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.24
411893,Mariadale Estate,2023-06-22T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.18
411893,Mariadale Estate,2023-06-22T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.62
411893,Mariadale Estate,2023-06-22T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.71
411893,Mariadale Estate,2023-06-22T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
411893,Mariadale Estate,2023-06-22T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
411893,Mariadale Estate,2023-06-22T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
411893,Mariadale Estate,2023-06-22T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
411893,Mariadale Estate,2023-06-22T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,9.21
411893,Mariadale Estate,2023-06-22T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
411893,Mariadale Estate,2023-06-22T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-6.37
411893,Mariadale Estate,2023-06-22T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.81
411893,Mariadale Estate,2023-06-22T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
411893,Mariadale Estate,2023-06-22T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.76
411893,Mariadale Estate,2023-06-22T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
411893,Mariadale Estate,2023-06-22T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.0
411893,Mariadale Estate,2023-06-22T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
411893,Mariadale Estate,2023-06-22T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.7
411893,Mariadale Estate,2023-06-22T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.62
411893,Mariadale Estate,2023-06-22T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
411893,Mariadale Estate,2023-06-22T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.29
411893,Mariadale Estate,2023-06-22T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.4
411893,Mariadale Estate,2023-06-22T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.22
411893,Mariadale Estate,2023-06-22T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.45
411893,Mariadale Estate,2023-06-22T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
411893,Mariadale Estate,2023-06-22T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
411893,Mariadale Estate,2023-06-22T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
411893,Mariadale Estate,2023-06-22T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
411893,Mariadale Estate,2023-06-22T13:00:00.000+00:00,transformer,,Temperature,C,33.7
411893,Mariadale Estate,2023-06-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
411893,Mariadale Estate,2023-06-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
411893,Mariadale Estate,2023-06-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
411893,Mariadale Estate,2023-06-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
411893,Mariadale Estate,2023-06-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
411893,Mariadale Estate,2023-06-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
411893,Mariadale Estate,2023-06-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.45
411893,Mariadale Estate,2023-06-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
411893,Mariadale Estate,2023-06-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
411893,Mariadale Estate,2023-06-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,2.23
411893,Mariadale Estate,2023-06-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.61
411893,Mariadale Estate,2023-06-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.39
411893,Mariadale Estate,2023-06-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
411893,Mariadale Estate,2023-06-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
411893,Mariadale Estate,2023-06-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
411893,Mariadale Estate,2023-06-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-22T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.89
411893,Mariadale Estate,2023-06-22T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
411893,Mariadale Estate,2023-06-22T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.69
411893,Mariadale Estate,2023-06-22T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.5
411893,Mariadale Estate,2023-06-22T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.19
411893,Mariadale Estate,2023-06-22T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.5
411893,Mariadale Estate,2023-06-22T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
411893,Mariadale Estate,2023-06-22T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
411893,Mariadale Estate,2023-06-22T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-22T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.4
411893,Mariadale Estate,2023-06-22T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.3
411893,Mariadale Estate,2023-06-22T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
411893,Mariadale Estate,2023-06-22T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-6.37
411893,Mariadale Estate,2023-06-22T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.18
411893,Mariadale Estate,2023-06-22T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.55
411893,Mariadale Estate,2023-06-22T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.65
411893,Mariadale Estate,2023-06-22T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
411893,Mariadale Estate,2023-06-22T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
411893,Mariadale Estate,2023-06-22T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-22T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
411893,Mariadale Estate,2023-06-22T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.81
411893,Mariadale Estate,2023-06-22T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-06-22T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.17
411893,Mariadale Estate,2023-06-22T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.28
411893,Mariadale Estate,2023-06-22T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.84
411893,Mariadale Estate,2023-06-22T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.09
411893,Mariadale Estate,2023-06-22T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
411893,Mariadale Estate,2023-06-22T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
411893,Mariadale Estate,2023-06-22T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-22T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
411893,Mariadale Estate,2023-06-22T12:50:00.000+00:00,transformer,,Temperature,C,33.6
411893,Mariadale Estate,2023-06-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
411893,Mariadale Estate,2023-06-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
411893,Mariadale Estate,2023-06-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
411893,Mariadale Estate,2023-06-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
411893,Mariadale Estate,2023-06-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
411893,Mariadale Estate,2023-06-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.99
411893,Mariadale Estate,2023-06-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
411893,Mariadale Estate,2023-06-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.48
411893,Mariadale Estate,2023-06-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.95
411893,Mariadale Estate,2023-06-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.11
411893,Mariadale Estate,2023-06-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.94
411893,Mariadale Estate,2023-06-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
411893,Mariadale Estate,2023-06-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
411893,Mariadale Estate,2023-06-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
411893,Mariadale Estate,2023-06-22T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
411893,Mariadale Estate,2023-06-22T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
411893,Mariadale Estate,2023-06-22T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.82
411893,Mariadale Estate,2023-06-22T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.03
411893,Mariadale Estate,2023-06-22T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.34
411893,Mariadale Estate,2023-06-22T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.81
411893,Mariadale Estate,2023-06-22T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
411893,Mariadale Estate,2023-06-22T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
411893,Mariadale Estate,2023-06-22T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-22T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.3
411893,Mariadale Estate,2023-06-22T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,7.69
411893,Mariadale Estate,2023-06-22T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
411893,Mariadale Estate,2023-06-22T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-6.45
411893,Mariadale Estate,2023-06-22T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.53
411893,Mariadale Estate,2023-06-22T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.22
411893,Mariadale Estate,2023-06-22T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
411893,Mariadale Estate,2023-06-22T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.2
411893,Mariadale Estate,2023-06-22T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.1
411893,Mariadale Estate,2023-06-22T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-22T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
411893,Mariadale Estate,2023-06-22T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
411893,Mariadale Estate,2023-06-22T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
411893,Mariadale Estate,2023-06-22T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.77
411893,Mariadale Estate,2023-06-22T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.72
411893,Mariadale Estate,2023-06-22T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-5.21
411893,Mariadale Estate,2023-06-22T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.55
411893,Mariadale Estate,2023-06-22T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
411893,Mariadale Estate,2023-06-22T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-22T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
411893,Mariadale Estate,2023-06-22T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
411893,Mariadale Estate,2023-06-22T12:40:00.000+00:00,transformer,,Temperature,C,33.5
411893,Mariadale Estate,2023-06-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
411893,Mariadale Estate,2023-06-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
411893,Mariadale Estate,2023-06-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
411893,Mariadale Estate,2023-06-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
411893,Mariadale Estate,2023-06-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.61
411893,Mariadale Estate,2023-06-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
411893,Mariadale Estate,2023-06-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.14
411893,Mariadale Estate,2023-06-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.23
411893,Mariadale Estate,2023-06-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.64
411893,Mariadale Estate,2023-06-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.36
411893,Mariadale Estate,2023-06-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
411893,Mariadale Estate,2023-06-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
411893,Mariadale Estate,2023-06-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
411893,Mariadale Estate,2023-06-22T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.34
411893,Mariadale Estate,2023-06-22T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
411893,Mariadale Estate,2023-06-22T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.6
411893,Mariadale Estate,2023-06-22T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.68
411893,Mariadale Estate,2023-06-22T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.66
411893,Mariadale Estate,2023-06-22T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.35
411893,Mariadale Estate,2023-06-22T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
411893,Mariadale Estate,2023-06-22T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
411893,Mariadale Estate,2023-06-22T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
411893,Mariadale Estate,2023-06-22T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
411893,Mariadale Estate,2023-06-22T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,10.79
411893,Mariadale Estate,2023-06-22T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
411893,Mariadale Estate,2023-06-22T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-6.58
411893,Mariadale Estate,2023-06-22T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.47
411893,Mariadale Estate,2023-06-22T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.96
411893,Mariadale Estate,2023-06-22T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.14
411893,Mariadale Estate,2023-06-22T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,58.8
411893,Mariadale Estate,2023-06-22T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.4
411893,Mariadale Estate,2023-06-22T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-22T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.1
411893,Mariadale Estate,2023-06-22T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
411893,Mariadale Estate,2023-06-22T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
411893,Mariadale Estate,2023-06-22T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.79
411893,Mariadale Estate,2023-06-22T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.56
411893,Mariadale Estate,2023-06-22T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.99
411893,Mariadale Estate,2023-06-22T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.17
411893,Mariadale Estate,2023-06-22T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
411893,Mariadale Estate,2023-06-22T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-22T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
411893,Mariadale Estate,2023-06-22T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
411893,Mariadale Estate,2023-06-22T12:30:00.000+00:00,transformer,,Temperature,C,33.4
411893,Mariadale Estate,2023-06-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
411893,Mariadale Estate,2023-06-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
411893,Mariadale Estate,2023-06-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
411893,Mariadale Estate,2023-06-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
411893,Mariadale Estate,2023-06-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
411893,Mariadale Estate,2023-06-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
411893,Mariadale Estate,2023-06-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.45
411893,Mariadale Estate,2023-06-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
411893,Mariadale Estate,2023-06-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
411893,Mariadale Estate,2023-06-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,1.24
411893,Mariadale Estate,2023-06-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,2.63
411893,Mariadale Estate,2023-06-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,0.62
411893,Mariadale Estate,2023-06-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
411893,Mariadale Estate,2023-06-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
411893,Mariadale Estate,2023-06-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
411893,Mariadale Estate,2023-06-22T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.69
411893,Mariadale Estate,2023-06-22T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-22T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.34
411893,Mariadale Estate,2023-06-22T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.42
411893,Mariadale Estate,2023-06-22T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.48
411893,Mariadale Estate,2023-06-22T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.18
411893,Mariadale Estate,2023-06-22T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
411893,Mariadale Estate,2023-06-22T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
411893,Mariadale Estate,2023-06-22T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-22T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
411893,Mariadale Estate,2023-06-22T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,10.53
411893,Mariadale Estate,2023-06-22T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
411893,Mariadale Estate,2023-06-22T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.62
411893,Mariadale Estate,2023-06-22T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.16
411893,Mariadale Estate,2023-06-22T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.52
411893,Mariadale Estate,2023-06-22T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.27
411893,Mariadale Estate,2023-06-22T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.3
411893,Mariadale Estate,2023-06-22T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.4
411893,Mariadale Estate,2023-06-22T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-22T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
411893,Mariadale Estate,2023-06-22T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.47
411893,Mariadale Estate,2023-06-22T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
411893,Mariadale Estate,2023-06-22T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.67
411893,Mariadale Estate,2023-06-22T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.29
411893,Mariadale Estate,2023-06-22T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.38
411893,Mariadale Estate,2023-06-22T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.85
411893,Mariadale Estate,2023-06-22T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
411893,Mariadale Estate,2023-06-22T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
411893,Mariadale Estate,2023-06-22T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-22T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
411893,Mariadale Estate,2023-06-22T12:20:00.000+00:00,transformer,,Temperature,C,33.3
411893,Mariadale Estate,2023-06-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
411893,Mariadale Estate,2023-06-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
411893,Mariadale Estate,2023-06-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
411893,Mariadale Estate,2023-06-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
411893,Mariadale Estate,2023-06-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
411893,Mariadale Estate,2023-06-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.69
411893,Mariadale Estate,2023-06-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
411893,Mariadale Estate,2023-06-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.38
411893,Mariadale Estate,2023-06-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,2.45
411893,Mariadale Estate,2023-06-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,0.62
411893,Mariadale Estate,2023-06-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.76
411893,Mariadale Estate,2023-06-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
411893,Mariadale Estate,2023-06-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
411893,Mariadale Estate,2023-06-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
411893,Mariadale Estate,2023-06-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
411893,Mariadale Estate,2023-06-22T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
411893,Mariadale Estate,2023-06-22T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
411893,Mariadale Estate,2023-06-22T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.9
411893,Mariadale Estate,2023-06-22T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.67
411893,Mariadale Estate,2023-06-22T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.9
411893,Mariadale Estate,2023-06-22T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.8
411893,Mariadale Estate,2023-06-22T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-22T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
411893,Mariadale Estate,2023-06-22T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
411893,Mariadale Estate,2023-06-22T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
411893,Mariadale Estate,2023-06-22T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,8.18
411893,Mariadale Estate,2023-06-22T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
411893,Mariadale Estate,2023-06-22T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.5
411893,Mariadale Estate,2023-06-22T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.24
411893,Mariadale Estate,2023-06-22T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.25
411893,Mariadale Estate,2023-06-22T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.2
411893,Mariadale Estate,2023-06-22T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.2
411893,Mariadale Estate,2023-06-22T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
411893,Mariadale Estate,2023-06-22T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-22T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.1
411893,Mariadale Estate,2023-06-22T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
411893,Mariadale Estate,2023-06-22T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
411893,Mariadale Estate,2023-06-22T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.63
411893,Mariadale Estate,2023-06-22T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.63
411893,Mariadale Estate,2023-06-22T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.51
411893,Mariadale Estate,2023-06-22T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.89
411893,Mariadale Estate,2023-06-22T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
411893,Mariadale Estate,2023-06-22T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-22T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
411893,Mariadale Estate,2023-06-22T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
411893,Mariadale Estate,2023-06-22T12:10:00.000+00:00,transformer,,Temperature,C,33.2
411893,Mariadale Estate,2023-06-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
411893,Mariadale Estate,2023-06-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
411893,Mariadale Estate,2023-06-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
411893,Mariadale Estate,2023-06-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
411893,Mariadale Estate,2023-06-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
411893,Mariadale Estate,2023-06-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
411893,Mariadale Estate,2023-06-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.14
411893,Mariadale Estate,2023-06-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
411893,Mariadale Estate,2023-06-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
411893,Mariadale Estate,2023-06-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,0.94
411893,Mariadale Estate,2023-06-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,0.64
411893,Mariadale Estate,2023-06-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,0.51
411893,Mariadale Estate,2023-06-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
411893,Mariadale Estate,2023-06-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
411893,Mariadale Estate,2023-06-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
411893,Mariadale Estate,2023-06-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
411893,Mariadale Estate,2023-06-22T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
411893,Mariadale Estate,2023-06-22T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-22T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.6
411893,Mariadale Estate,2023-06-22T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.35
411893,Mariadale Estate,2023-06-22T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.03
411893,Mariadale Estate,2023-06-22T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.68
411893,Mariadale Estate,2023-06-22T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
411893,Mariadale Estate,2023-06-22T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
411893,Mariadale Estate,2023-06-22T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
411893,Mariadale Estate,2023-06-22T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.3
411893,Mariadale Estate,2023-06-22T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,8.78
411893,Mariadale Estate,2023-06-22T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
411893,Mariadale Estate,2023-06-22T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-6.09
411893,Mariadale Estate,2023-06-22T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.62
411893,Mariadale Estate,2023-06-22T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.8
411893,Mariadale Estate,2023-06-22T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.97
411893,Mariadale Estate,2023-06-22T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.7
411893,Mariadale Estate,2023-06-22T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
411893,Mariadale Estate,2023-06-22T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-22T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.9
411893,Mariadale Estate,2023-06-22T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
411893,Mariadale Estate,2023-06-22T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
411893,Mariadale Estate,2023-06-22T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.57
411893,Mariadale Estate,2023-06-22T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.68
411893,Mariadale Estate,2023-06-22T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.55
411893,Mariadale Estate,2023-06-22T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.69
411893,Mariadale Estate,2023-06-22T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
411893,Mariadale Estate,2023-06-22T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
411893,Mariadale Estate,2023-06-22T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-22T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
411893,Mariadale Estate,2023-06-22T12:00:00.000+00:00,transformer,,Temperature,C,33.0
411893,Mariadale Estate,2023-06-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
411893,Mariadale Estate,2023-06-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
411893,Mariadale Estate,2023-06-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
411893,Mariadale Estate,2023-06-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
411893,Mariadale Estate,2023-06-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
411893,Mariadale Estate,2023-06-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.51
411893,Mariadale Estate,2023-06-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
411893,Mariadale Estate,2023-06-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.08
411893,Mariadale Estate,2023-06-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,1.59
411893,Mariadale Estate,2023-06-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.72
411893,Mariadale Estate,2023-06-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.4
411893,Mariadale Estate,2023-06-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
411893,Mariadale Estate,2023-06-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
411893,Mariadale Estate,2023-06-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
411893,Mariadale Estate,2023-06-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
411893,Mariadale Estate,2023-06-22T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
411893,Mariadale Estate,2023-06-22T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
411893,Mariadale Estate,2023-06-22T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.91
411893,Mariadale Estate,2023-06-22T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.7
411893,Mariadale Estate,2023-06-22T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.8
411893,Mariadale Estate,2023-06-22T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.08
411893,Mariadale Estate,2023-06-22T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-22T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
411893,Mariadale Estate,2023-06-22T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
411893,Mariadale Estate,2023-06-22T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
411893,Mariadale Estate,2023-06-22T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,9.35
411893,Mariadale Estate,2023-06-22T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
411893,Mariadale Estate,2023-06-22T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.59
411893,Mariadale Estate,2023-06-22T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.15
411893,Mariadale Estate,2023-06-22T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.71
411893,Mariadale Estate,2023-06-22T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.31
411893,Mariadale Estate,2023-06-22T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,49.1
411893,Mariadale Estate,2023-06-22T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.0
411893,Mariadale Estate,2023-06-22T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
411893,Mariadale Estate,2023-06-22T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
411893,Mariadale Estate,2023-06-22T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
411893,Mariadale Estate,2023-06-22T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
411893,Mariadale Estate,2023-06-22T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.93
411893,Mariadale Estate,2023-06-22T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.57
411893,Mariadale Estate,2023-06-22T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-5.01
411893,Mariadale Estate,2023-06-22T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.7
411893,Mariadale Estate,2023-06-22T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
411893,Mariadale Estate,2023-06-22T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-22T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
411893,Mariadale Estate,2023-06-22T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
411893,Mariadale Estate,2023-06-22T11:50:00.000+00:00,transformer,,Temperature,C,32.9
411893,Mariadale Estate,2023-06-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
411893,Mariadale Estate,2023-06-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
411893,Mariadale Estate,2023-06-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
411893,Mariadale Estate,2023-06-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
411893,Mariadale Estate,2023-06-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.74
411893,Mariadale Estate,2023-06-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
411893,Mariadale Estate,2023-06-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.24
411893,Mariadale Estate,2023-06-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,0.88
411893,Mariadale Estate,2023-06-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.51
411893,Mariadale Estate,2023-06-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.47
411893,Mariadale Estate,2023-06-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
411893,Mariadale Estate,2023-06-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
411893,Mariadale Estate,2023-06-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
411893,Mariadale Estate,2023-06-22T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
411893,Mariadale Estate,2023-06-22T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
411893,Mariadale Estate,2023-06-22T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.54
411893,Mariadale Estate,2023-06-22T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.62
411893,Mariadale Estate,2023-06-22T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.88
411893,Mariadale Estate,2023-06-22T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.22
411893,Mariadale Estate,2023-06-22T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-22T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
411893,Mariadale Estate,2023-06-22T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
411893,Mariadale Estate,2023-06-22T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.3
411893,Mariadale Estate,2023-06-22T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,8.58
411893,Mariadale Estate,2023-06-22T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
411893,Mariadale Estate,2023-06-22T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.45
411893,Mariadale Estate,2023-06-22T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.68
411893,Mariadale Estate,2023-06-22T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.31
411893,Mariadale Estate,2023-06-22T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.43
411893,Mariadale Estate,2023-06-22T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
411893,Mariadale Estate,2023-06-22T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.7
411893,Mariadale Estate,2023-06-22T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-22T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
411893,Mariadale Estate,2023-06-22T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
411893,Mariadale Estate,2023-06-22T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-06-22T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.76
411893,Mariadale Estate,2023-06-22T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.11
411893,Mariadale Estate,2023-06-22T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.06
411893,Mariadale Estate,2023-06-22T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.21
411893,Mariadale Estate,2023-06-22T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
411893,Mariadale Estate,2023-06-22T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
411893,Mariadale Estate,2023-06-22T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
411893,Mariadale Estate,2023-06-22T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-22T11:40:00.000+00:00,transformer,,Temperature,C,32.7
411893,Mariadale Estate,2023-06-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
411893,Mariadale Estate,2023-06-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
411893,Mariadale Estate,2023-06-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
411893,Mariadale Estate,2023-06-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
411893,Mariadale Estate,2023-06-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
411893,Mariadale Estate,2023-06-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.18
411893,Mariadale Estate,2023-06-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
411893,Mariadale Estate,2023-06-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.85
411893,Mariadale Estate,2023-06-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,0.95
411893,Mariadale Estate,2023-06-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.87
411893,Mariadale Estate,2023-06-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.0
411893,Mariadale Estate,2023-06-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
411893,Mariadale Estate,2023-06-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
411893,Mariadale Estate,2023-06-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
411893,Mariadale Estate,2023-06-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
