Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-22T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
411893,Mariadale Estate,2023-06-22T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
411893,Mariadale Estate,2023-06-22T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.46
411893,Mariadale Estate,2023-06-22T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.6
411893,Mariadale Estate,2023-06-22T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.05
411893,Mariadale Estate,2023-06-22T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.62
411893,Mariadale Estate,2023-06-22T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
411893,Mariadale Estate,2023-06-22T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-22T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.3
411893,Mariadale Estate,2023-06-22T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.9
411893,Mariadale Estate,2023-06-22T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,9.18
411893,Mariadale Estate,2023-06-22T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
411893,Mariadale Estate,2023-06-22T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.85
411893,Mariadale Estate,2023-06-22T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.63
411893,Mariadale Estate,2023-06-22T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.38
411893,Mariadale Estate,2023-06-22T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.87
411893,Mariadale Estate,2023-06-22T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
411893,Mariadale Estate,2023-06-22T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.3
411893,Mariadale Estate,2023-06-22T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
411893,Mariadale Estate,2023-06-22T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
411893,Mariadale Estate,2023-06-22T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.75
411893,Mariadale Estate,2023-06-22T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
411893,Mariadale Estate,2023-06-22T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.49
411893,Mariadale Estate,2023-06-22T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.17
411893,Mariadale Estate,2023-06-22T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.66
411893,Mariadale Estate,2023-06-22T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.78
411893,Mariadale Estate,2023-06-22T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
411893,Mariadale Estate,2023-06-22T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
411893,Mariadale Estate,2023-06-22T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
411893,Mariadale Estate,2023-06-22T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
411893,Mariadale Estate,2023-06-22T11:30:00.000+00:00,transformer,,Temperature,C,32.5
411893,Mariadale Estate,2023-06-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
411893,Mariadale Estate,2023-06-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
411893,Mariadale Estate,2023-06-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
411893,Mariadale Estate,2023-06-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
411893,Mariadale Estate,2023-06-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.85
411893,Mariadale Estate,2023-06-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
411893,Mariadale Estate,2023-06-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.1
411893,Mariadale Estate,2023-06-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.14
411893,Mariadale Estate,2023-06-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.98
411893,Mariadale Estate,2023-06-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.53
411893,Mariadale Estate,2023-06-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
411893,Mariadale Estate,2023-06-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
411893,Mariadale Estate,2023-06-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
411893,Mariadale Estate,2023-06-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
411893,Mariadale Estate,2023-06-22T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
411893,Mariadale Estate,2023-06-22T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
411893,Mariadale Estate,2023-06-22T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.57
411893,Mariadale Estate,2023-06-22T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.46
411893,Mariadale Estate,2023-06-22T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.01
411893,Mariadale Estate,2023-06-22T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.47
411893,Mariadale Estate,2023-06-22T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-22T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-22T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.1
411893,Mariadale Estate,2023-06-22T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-22T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,8.38
411893,Mariadale Estate,2023-06-22T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
411893,Mariadale Estate,2023-06-22T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.9
411893,Mariadale Estate,2023-06-22T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.06
411893,Mariadale Estate,2023-06-22T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.5
411893,Mariadale Estate,2023-06-22T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.88
411893,Mariadale Estate,2023-06-22T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.3
411893,Mariadale Estate,2023-06-22T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
411893,Mariadale Estate,2023-06-22T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
411893,Mariadale Estate,2023-06-22T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-22T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
411893,Mariadale Estate,2023-06-22T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
411893,Mariadale Estate,2023-06-22T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.38
411893,Mariadale Estate,2023-06-22T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.38
411893,Mariadale Estate,2023-06-22T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.77
411893,Mariadale Estate,2023-06-22T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.14
411893,Mariadale Estate,2023-06-22T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
411893,Mariadale Estate,2023-06-22T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-22T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
411893,Mariadale Estate,2023-06-22T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-22T11:20:00.000+00:00,transformer,,Temperature,C,32.4
411893,Mariadale Estate,2023-06-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
411893,Mariadale Estate,2023-06-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
411893,Mariadale Estate,2023-06-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
411893,Mariadale Estate,2023-06-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
411893,Mariadale Estate,2023-06-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
411893,Mariadale Estate,2023-06-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.22
411893,Mariadale Estate,2023-06-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
411893,Mariadale Estate,2023-06-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.85
411893,Mariadale Estate,2023-06-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.78
411893,Mariadale Estate,2023-06-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.26
411893,Mariadale Estate,2023-06-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.72
411893,Mariadale Estate,2023-06-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
411893,Mariadale Estate,2023-06-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
411893,Mariadale Estate,2023-06-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
411893,Mariadale Estate,2023-06-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
411893,Mariadale Estate,2023-06-22T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
411893,Mariadale Estate,2023-06-22T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-06-22T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.28
411893,Mariadale Estate,2023-06-22T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.49
411893,Mariadale Estate,2023-06-22T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.2
411893,Mariadale Estate,2023-06-22T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.12
411893,Mariadale Estate,2023-06-22T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-22T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
411893,Mariadale Estate,2023-06-22T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.9
411893,Mariadale Estate,2023-06-22T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-22T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.49
411893,Mariadale Estate,2023-06-22T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
411893,Mariadale Estate,2023-06-22T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.56
411893,Mariadale Estate,2023-06-22T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.64
411893,Mariadale Estate,2023-06-22T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.52
411893,Mariadale Estate,2023-06-22T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.78
411893,Mariadale Estate,2023-06-22T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
411893,Mariadale Estate,2023-06-22T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
411893,Mariadale Estate,2023-06-22T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-22T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
411893,Mariadale Estate,2023-06-22T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
411893,Mariadale Estate,2023-06-22T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
411893,Mariadale Estate,2023-06-22T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.77
411893,Mariadale Estate,2023-06-22T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.74
411893,Mariadale Estate,2023-06-22T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.1
411893,Mariadale Estate,2023-06-22T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.55
411893,Mariadale Estate,2023-06-22T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
411893,Mariadale Estate,2023-06-22T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
411893,Mariadale Estate,2023-06-22T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
411893,Mariadale Estate,2023-06-22T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
411893,Mariadale Estate,2023-06-22T11:10:00.000+00:00,transformer,,Temperature,C,32.2
411893,Mariadale Estate,2023-06-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
411893,Mariadale Estate,2023-06-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
411893,Mariadale Estate,2023-06-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
411893,Mariadale Estate,2023-06-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
411893,Mariadale Estate,2023-06-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
411893,Mariadale Estate,2023-06-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.86
411893,Mariadale Estate,2023-06-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
411893,Mariadale Estate,2023-06-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.6
411893,Mariadale Estate,2023-06-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.6
411893,Mariadale Estate,2023-06-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.38
411893,Mariadale Estate,2023-06-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.89
411893,Mariadale Estate,2023-06-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
411893,Mariadale Estate,2023-06-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
411893,Mariadale Estate,2023-06-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
411893,Mariadale Estate,2023-06-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
411893,Mariadale Estate,2023-06-22T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
411893,Mariadale Estate,2023-06-22T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
411893,Mariadale Estate,2023-06-22T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.04
411893,Mariadale Estate,2023-06-22T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.6
411893,Mariadale Estate,2023-06-22T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.87
411893,Mariadale Estate,2023-06-22T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.93
411893,Mariadale Estate,2023-06-22T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
411893,Mariadale Estate,2023-06-22T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
411893,Mariadale Estate,2023-06-22T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-22T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
411893,Mariadale Estate,2023-06-22T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.73
411893,Mariadale Estate,2023-06-22T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
411893,Mariadale Estate,2023-06-22T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
411893,Mariadale Estate,2023-06-22T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.9
411893,Mariadale Estate,2023-06-22T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.57
411893,Mariadale Estate,2023-06-22T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.61
411893,Mariadale Estate,2023-06-22T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
411893,Mariadale Estate,2023-06-22T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
411893,Mariadale Estate,2023-06-22T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-22T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-22T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
411893,Mariadale Estate,2023-06-22T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
411893,Mariadale Estate,2023-06-22T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.7
411893,Mariadale Estate,2023-06-22T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.91
411893,Mariadale Estate,2023-06-22T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.69
411893,Mariadale Estate,2023-06-22T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.75
411893,Mariadale Estate,2023-06-22T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
411893,Mariadale Estate,2023-06-22T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
411893,Mariadale Estate,2023-06-22T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
411893,Mariadale Estate,2023-06-22T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
411893,Mariadale Estate,2023-06-22T11:00:00.000+00:00,transformer,,Temperature,C,32.1
411893,Mariadale Estate,2023-06-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
411893,Mariadale Estate,2023-06-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
411893,Mariadale Estate,2023-06-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
411893,Mariadale Estate,2023-06-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
411893,Mariadale Estate,2023-06-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
411893,Mariadale Estate,2023-06-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.65
411893,Mariadale Estate,2023-06-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
411893,Mariadale Estate,2023-06-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.93
411893,Mariadale Estate,2023-06-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.61
411893,Mariadale Estate,2023-06-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.24
411893,Mariadale Estate,2023-06-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.07
411893,Mariadale Estate,2023-06-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
411893,Mariadale Estate,2023-06-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
411893,Mariadale Estate,2023-06-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
411893,Mariadale Estate,2023-06-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
411893,Mariadale Estate,2023-06-22T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
411893,Mariadale Estate,2023-06-22T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
411893,Mariadale Estate,2023-06-22T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.05
411893,Mariadale Estate,2023-06-22T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.69
411893,Mariadale Estate,2023-06-22T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.31
411893,Mariadale Estate,2023-06-22T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.72
411893,Mariadale Estate,2023-06-22T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-22T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
411893,Mariadale Estate,2023-06-22T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-22T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
411893,Mariadale Estate,2023-06-22T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.88
411893,Mariadale Estate,2023-06-22T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
411893,Mariadale Estate,2023-06-22T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
411893,Mariadale Estate,2023-06-22T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.6
411893,Mariadale Estate,2023-06-22T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.96
411893,Mariadale Estate,2023-06-22T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.22
411893,Mariadale Estate,2023-06-22T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
411893,Mariadale Estate,2023-06-22T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
411893,Mariadale Estate,2023-06-22T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-22T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
411893,Mariadale Estate,2023-06-22T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-06-22T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
411893,Mariadale Estate,2023-06-22T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.3
411893,Mariadale Estate,2023-06-22T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.01
411893,Mariadale Estate,2023-06-22T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.49
411893,Mariadale Estate,2023-06-22T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.01
411893,Mariadale Estate,2023-06-22T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
411893,Mariadale Estate,2023-06-22T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
411893,Mariadale Estate,2023-06-22T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-22T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
411893,Mariadale Estate,2023-06-22T10:50:00.000+00:00,transformer,,Temperature,C,31.9
411893,Mariadale Estate,2023-06-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
411893,Mariadale Estate,2023-06-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
411893,Mariadale Estate,2023-06-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
411893,Mariadale Estate,2023-06-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
411893,Mariadale Estate,2023-06-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.44
411893,Mariadale Estate,2023-06-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
411893,Mariadale Estate,2023-06-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.79
411893,Mariadale Estate,2023-06-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.11
411893,Mariadale Estate,2023-06-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.22
411893,Mariadale Estate,2023-06-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.51
411893,Mariadale Estate,2023-06-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
411893,Mariadale Estate,2023-06-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
411893,Mariadale Estate,2023-06-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
411893,Mariadale Estate,2023-06-22T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
411893,Mariadale Estate,2023-06-22T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-06-22T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.8
411893,Mariadale Estate,2023-06-22T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.51
411893,Mariadale Estate,2023-06-22T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.35
411893,Mariadale Estate,2023-06-22T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.42
411893,Mariadale Estate,2023-06-22T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
411893,Mariadale Estate,2023-06-22T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
411893,Mariadale Estate,2023-06-22T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
411893,Mariadale Estate,2023-06-22T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.9
411893,Mariadale Estate,2023-06-22T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.78
411893,Mariadale Estate,2023-06-22T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
411893,Mariadale Estate,2023-06-22T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
411893,Mariadale Estate,2023-06-22T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.16
411893,Mariadale Estate,2023-06-22T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.47
411893,Mariadale Estate,2023-06-22T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.53
411893,Mariadale Estate,2023-06-22T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
411893,Mariadale Estate,2023-06-22T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
411893,Mariadale Estate,2023-06-22T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
411893,Mariadale Estate,2023-06-22T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
411893,Mariadale Estate,2023-06-22T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
411893,Mariadale Estate,2023-06-22T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-22T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.79
411893,Mariadale Estate,2023-06-22T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.59
411893,Mariadale Estate,2023-06-22T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.62
411893,Mariadale Estate,2023-06-22T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.9
411893,Mariadale Estate,2023-06-22T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
411893,Mariadale Estate,2023-06-22T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-22T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
411893,Mariadale Estate,2023-06-22T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
411893,Mariadale Estate,2023-06-22T10:40:00.000+00:00,transformer,,Temperature,C,31.7
411893,Mariadale Estate,2023-06-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
411893,Mariadale Estate,2023-06-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
411893,Mariadale Estate,2023-06-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
411893,Mariadale Estate,2023-06-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
411893,Mariadale Estate,2023-06-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
411893,Mariadale Estate,2023-06-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
411893,Mariadale Estate,2023-06-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
411893,Mariadale Estate,2023-06-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
411893,Mariadale Estate,2023-06-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.48
411893,Mariadale Estate,2023-06-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.26
411893,Mariadale Estate,2023-06-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.79
411893,Mariadale Estate,2023-06-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.78
411893,Mariadale Estate,2023-06-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
411893,Mariadale Estate,2023-06-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
411893,Mariadale Estate,2023-06-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
411893,Mariadale Estate,2023-06-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
411893,Mariadale Estate,2023-06-22T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
411893,Mariadale Estate,2023-06-22T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
411893,Mariadale Estate,2023-06-22T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.73
411893,Mariadale Estate,2023-06-22T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.54
411893,Mariadale Estate,2023-06-22T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.47
411893,Mariadale Estate,2023-06-22T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.52
411893,Mariadale Estate,2023-06-22T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
411893,Mariadale Estate,2023-06-22T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
411893,Mariadale Estate,2023-06-22T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
411893,Mariadale Estate,2023-06-22T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.6
411893,Mariadale Estate,2023-06-22T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.32
411893,Mariadale Estate,2023-06-22T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
411893,Mariadale Estate,2023-06-22T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.34
411893,Mariadale Estate,2023-06-22T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.41
411893,Mariadale Estate,2023-06-22T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.52
411893,Mariadale Estate,2023-06-22T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.72
411893,Mariadale Estate,2023-06-22T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
411893,Mariadale Estate,2023-06-22T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
411893,Mariadale Estate,2023-06-22T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
411893,Mariadale Estate,2023-06-22T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
411893,Mariadale Estate,2023-06-22T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
411893,Mariadale Estate,2023-06-22T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
411893,Mariadale Estate,2023-06-22T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.12
411893,Mariadale Estate,2023-06-22T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.42
411893,Mariadale Estate,2023-06-22T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-4.76
411893,Mariadale Estate,2023-06-22T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.41
411893,Mariadale Estate,2023-06-22T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
411893,Mariadale Estate,2023-06-22T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-22T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
411893,Mariadale Estate,2023-06-22T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-22T10:30:00.000+00:00,transformer,,Temperature,C,31.6
411893,Mariadale Estate,2023-06-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
411893,Mariadale Estate,2023-06-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
411893,Mariadale Estate,2023-06-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
411893,Mariadale Estate,2023-06-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
411893,Mariadale Estate,2023-06-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
411893,Mariadale Estate,2023-06-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
411893,Mariadale Estate,2023-06-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.71
411893,Mariadale Estate,2023-06-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
411893,Mariadale Estate,2023-06-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.51
411893,Mariadale Estate,2023-06-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.55
411893,Mariadale Estate,2023-06-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.81
411893,Mariadale Estate,2023-06-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.21
411893,Mariadale Estate,2023-06-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
411893,Mariadale Estate,2023-06-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
411893,Mariadale Estate,2023-06-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
411893,Mariadale Estate,2023-06-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
411893,Mariadale Estate,2023-06-22T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.22
411893,Mariadale Estate,2023-06-22T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
411893,Mariadale Estate,2023-06-22T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.77
411893,Mariadale Estate,2023-06-22T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.42
411893,Mariadale Estate,2023-06-22T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.75
411893,Mariadale Estate,2023-06-22T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.16
411893,Mariadale Estate,2023-06-22T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
411893,Mariadale Estate,2023-06-22T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
411893,Mariadale Estate,2023-06-22T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
411893,Mariadale Estate,2023-06-22T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.4
411893,Mariadale Estate,2023-06-22T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.45
411893,Mariadale Estate,2023-06-22T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
411893,Mariadale Estate,2023-06-22T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.26
411893,Mariadale Estate,2023-06-22T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.08
411893,Mariadale Estate,2023-06-22T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.43
411893,Mariadale Estate,2023-06-22T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.95
411893,Mariadale Estate,2023-06-22T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
411893,Mariadale Estate,2023-06-22T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-22T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-22T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
411893,Mariadale Estate,2023-06-22T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.22
411893,Mariadale Estate,2023-06-22T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
411893,Mariadale Estate,2023-06-22T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.5
411893,Mariadale Estate,2023-06-22T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.73
411893,Mariadale Estate,2023-06-22T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.79
411893,Mariadale Estate,2023-06-22T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.31
411893,Mariadale Estate,2023-06-22T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
411893,Mariadale Estate,2023-06-22T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-22T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-22T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
411893,Mariadale Estate,2023-06-22T10:20:00.000+00:00,transformer,,Temperature,C,31.4
411893,Mariadale Estate,2023-06-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
411893,Mariadale Estate,2023-06-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
411893,Mariadale Estate,2023-06-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
411893,Mariadale Estate,2023-06-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
411893,Mariadale Estate,2023-06-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
411893,Mariadale Estate,2023-06-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
411893,Mariadale Estate,2023-06-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
411893,Mariadale Estate,2023-06-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.02
411893,Mariadale Estate,2023-06-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.23
411893,Mariadale Estate,2023-06-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.61
411893,Mariadale Estate,2023-06-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.52
411893,Mariadale Estate,2023-06-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,25.4
411893,Mariadale Estate,2023-06-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
411893,Mariadale Estate,2023-06-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
411893,Mariadale Estate,2023-06-22T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
411893,Mariadale Estate,2023-06-22T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
411893,Mariadale Estate,2023-06-22T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.57
411893,Mariadale Estate,2023-06-22T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.83
411893,Mariadale Estate,2023-06-22T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.2
411893,Mariadale Estate,2023-06-22T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.67
411893,Mariadale Estate,2023-06-22T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
411893,Mariadale Estate,2023-06-22T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
411893,Mariadale Estate,2023-06-22T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
411893,Mariadale Estate,2023-06-22T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.9
411893,Mariadale Estate,2023-06-22T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.76
411893,Mariadale Estate,2023-06-22T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
411893,Mariadale Estate,2023-06-22T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.77
411893,Mariadale Estate,2023-06-22T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.31
411893,Mariadale Estate,2023-06-22T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.08
411893,Mariadale Estate,2023-06-22T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.82
411893,Mariadale Estate,2023-06-22T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
411893,Mariadale Estate,2023-06-22T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
411893,Mariadale Estate,2023-06-22T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-22T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
411893,Mariadale Estate,2023-06-22T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.28
411893,Mariadale Estate,2023-06-22T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
411893,Mariadale Estate,2023-06-22T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.48
411893,Mariadale Estate,2023-06-22T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.71
411893,Mariadale Estate,2023-06-22T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.37
411893,Mariadale Estate,2023-06-22T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.58
411893,Mariadale Estate,2023-06-22T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
411893,Mariadale Estate,2023-06-22T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
411893,Mariadale Estate,2023-06-22T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-22T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
411893,Mariadale Estate,2023-06-22T10:10:00.000+00:00,transformer,,Temperature,C,31.3
411893,Mariadale Estate,2023-06-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
411893,Mariadale Estate,2023-06-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
411893,Mariadale Estate,2023-06-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
411893,Mariadale Estate,2023-06-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
411893,Mariadale Estate,2023-06-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
411893,Mariadale Estate,2023-06-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
411893,Mariadale Estate,2023-06-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
411893,Mariadale Estate,2023-06-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.29
411893,Mariadale Estate,2023-06-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.23
411893,Mariadale Estate,2023-06-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.25
411893,Mariadale Estate,2023-06-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.43
411893,Mariadale Estate,2023-06-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
411893,Mariadale Estate,2023-06-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
411893,Mariadale Estate,2023-06-22T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.12
411893,Mariadale Estate,2023-06-22T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
411893,Mariadale Estate,2023-06-22T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.74
411893,Mariadale Estate,2023-06-22T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.72
411893,Mariadale Estate,2023-06-22T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.65
411893,Mariadale Estate,2023-06-22T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.85
411893,Mariadale Estate,2023-06-22T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-22T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
411893,Mariadale Estate,2023-06-22T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
411893,Mariadale Estate,2023-06-22T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-22T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.75
411893,Mariadale Estate,2023-06-22T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
411893,Mariadale Estate,2023-06-22T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.1
411893,Mariadale Estate,2023-06-22T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.75
411893,Mariadale Estate,2023-06-22T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.28
411893,Mariadale Estate,2023-06-22T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.8
411893,Mariadale Estate,2023-06-22T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
411893,Mariadale Estate,2023-06-22T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
411893,Mariadale Estate,2023-06-22T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-22T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
411893,Mariadale Estate,2023-06-22T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
411893,Mariadale Estate,2023-06-22T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
411893,Mariadale Estate,2023-06-22T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.56
411893,Mariadale Estate,2023-06-22T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.62
411893,Mariadale Estate,2023-06-22T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-3.17
411893,Mariadale Estate,2023-06-22T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.93
411893,Mariadale Estate,2023-06-22T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
411893,Mariadale Estate,2023-06-22T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
411893,Mariadale Estate,2023-06-22T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-22T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
411893,Mariadale Estate,2023-06-22T10:00:00.000+00:00,transformer,,Temperature,C,31.2
411893,Mariadale Estate,2023-06-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
411893,Mariadale Estate,2023-06-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
411893,Mariadale Estate,2023-06-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
411893,Mariadale Estate,2023-06-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
411893,Mariadale Estate,2023-06-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
411893,Mariadale Estate,2023-06-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
411893,Mariadale Estate,2023-06-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.83
411893,Mariadale Estate,2023-06-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
411893,Mariadale Estate,2023-06-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.19
411893,Mariadale Estate,2023-06-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.59
411893,Mariadale Estate,2023-06-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.24
411893,Mariadale Estate,2023-06-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,0.02
411893,Mariadale Estate,2023-06-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,28.5
411893,Mariadale Estate,2023-06-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
411893,Mariadale Estate,2023-06-22T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
411893,Mariadale Estate,2023-06-22T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
411893,Mariadale Estate,2023-06-22T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.08
411893,Mariadale Estate,2023-06-22T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.97
411893,Mariadale Estate,2023-06-22T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.16
411893,Mariadale Estate,2023-06-22T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.55
411893,Mariadale Estate,2023-06-22T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-22T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
411893,Mariadale Estate,2023-06-22T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.8
411893,Mariadale Estate,2023-06-22T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.1
411893,Mariadale Estate,2023-06-22T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.65
411893,Mariadale Estate,2023-06-22T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
411893,Mariadale Estate,2023-06-22T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.78
411893,Mariadale Estate,2023-06-22T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.98
411893,Mariadale Estate,2023-06-22T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.31
411893,Mariadale Estate,2023-06-22T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.94
411893,Mariadale Estate,2023-06-22T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
411893,Mariadale Estate,2023-06-22T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
411893,Mariadale Estate,2023-06-22T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
411893,Mariadale Estate,2023-06-22T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
411893,Mariadale Estate,2023-06-22T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
411893,Mariadale Estate,2023-06-22T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
411893,Mariadale Estate,2023-06-22T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.26
411893,Mariadale Estate,2023-06-22T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.02
411893,Mariadale Estate,2023-06-22T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.94
411893,Mariadale Estate,2023-06-22T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.97
411893,Mariadale Estate,2023-06-22T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
411893,Mariadale Estate,2023-06-22T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
411893,Mariadale Estate,2023-06-22T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-22T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
411893,Mariadale Estate,2023-06-22T09:50:00.000+00:00,transformer,,Temperature,C,31.1
411893,Mariadale Estate,2023-06-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
411893,Mariadale Estate,2023-06-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
411893,Mariadale Estate,2023-06-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
411893,Mariadale Estate,2023-06-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
411893,Mariadale Estate,2023-06-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
411893,Mariadale Estate,2023-06-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.34
411893,Mariadale Estate,2023-06-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
411893,Mariadale Estate,2023-06-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.55
411893,Mariadale Estate,2023-06-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.01
411893,Mariadale Estate,2023-06-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.09
411893,Mariadale Estate,2023-06-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.58
411893,Mariadale Estate,2023-06-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
411893,Mariadale Estate,2023-06-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
411893,Mariadale Estate,2023-06-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
411893,Mariadale Estate,2023-06-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
411893,Mariadale Estate,2023-06-22T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
411893,Mariadale Estate,2023-06-22T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
411893,Mariadale Estate,2023-06-22T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.99
411893,Mariadale Estate,2023-06-22T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.19
411893,Mariadale Estate,2023-06-22T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.6
411893,Mariadale Estate,2023-06-22T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.44
411893,Mariadale Estate,2023-06-22T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-22T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
411893,Mariadale Estate,2023-06-22T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
411893,Mariadale Estate,2023-06-22T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-22T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.57
411893,Mariadale Estate,2023-06-22T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
