Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-22T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.01
411893,Mariadale Estate,2023-06-22T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.44
411893,Mariadale Estate,2023-06-22T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.31
411893,Mariadale Estate,2023-06-22T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.28
411893,Mariadale Estate,2023-06-22T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
411893,Mariadale Estate,2023-06-22T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
411893,Mariadale Estate,2023-06-22T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-22T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
411893,Mariadale Estate,2023-06-22T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.36
411893,Mariadale Estate,2023-06-22T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
411893,Mariadale Estate,2023-06-22T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.68
411893,Mariadale Estate,2023-06-22T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.56
411893,Mariadale Estate,2023-06-22T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.75
411893,Mariadale Estate,2023-06-22T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.85
411893,Mariadale Estate,2023-06-22T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
411893,Mariadale Estate,2023-06-22T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
411893,Mariadale Estate,2023-06-22T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
411893,Mariadale Estate,2023-06-22T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
411893,Mariadale Estate,2023-06-22T09:40:00.000+00:00,transformer,,Temperature,C,31.0
411893,Mariadale Estate,2023-06-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
411893,Mariadale Estate,2023-06-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
411893,Mariadale Estate,2023-06-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
411893,Mariadale Estate,2023-06-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
411893,Mariadale Estate,2023-06-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
411893,Mariadale Estate,2023-06-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.88
411893,Mariadale Estate,2023-06-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
411893,Mariadale Estate,2023-06-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.65
411893,Mariadale Estate,2023-06-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.31
411893,Mariadale Estate,2023-06-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.47
411893,Mariadale Estate,2023-06-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.01
411893,Mariadale Estate,2023-06-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
411893,Mariadale Estate,2023-06-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
411893,Mariadale Estate,2023-06-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
411893,Mariadale Estate,2023-06-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
411893,Mariadale Estate,2023-06-22T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-06-22T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
411893,Mariadale Estate,2023-06-22T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.31
411893,Mariadale Estate,2023-06-22T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.27
411893,Mariadale Estate,2023-06-22T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.65
411893,Mariadale Estate,2023-06-22T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.7
411893,Mariadale Estate,2023-06-22T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-22T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
411893,Mariadale Estate,2023-06-22T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
411893,Mariadale Estate,2023-06-22T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
411893,Mariadale Estate,2023-06-22T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,6.01
411893,Mariadale Estate,2023-06-22T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
411893,Mariadale Estate,2023-06-22T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-3.1
411893,Mariadale Estate,2023-06-22T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.6
411893,Mariadale Estate,2023-06-22T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.42
411893,Mariadale Estate,2023-06-22T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.47
411893,Mariadale Estate,2023-06-22T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
411893,Mariadale Estate,2023-06-22T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
411893,Mariadale Estate,2023-06-22T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-22T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
411893,Mariadale Estate,2023-06-22T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.92
411893,Mariadale Estate,2023-06-22T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
411893,Mariadale Estate,2023-06-22T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.86
411893,Mariadale Estate,2023-06-22T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.61
411893,Mariadale Estate,2023-06-22T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
411893,Mariadale Estate,2023-06-22T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.11
411893,Mariadale Estate,2023-06-22T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
411893,Mariadale Estate,2023-06-22T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
411893,Mariadale Estate,2023-06-22T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
411893,Mariadale Estate,2023-06-22T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
411893,Mariadale Estate,2023-06-22T09:30:00.000+00:00,transformer,,Temperature,C,30.9
411893,Mariadale Estate,2023-06-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
411893,Mariadale Estate,2023-06-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
411893,Mariadale Estate,2023-06-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
411893,Mariadale Estate,2023-06-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
411893,Mariadale Estate,2023-06-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
411893,Mariadale Estate,2023-06-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
411893,Mariadale Estate,2023-06-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.6
411893,Mariadale Estate,2023-06-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
411893,Mariadale Estate,2023-06-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.07
411893,Mariadale Estate,2023-06-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.27
411893,Mariadale Estate,2023-06-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,1.23
411893,Mariadale Estate,2023-06-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.34
411893,Mariadale Estate,2023-06-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
411893,Mariadale Estate,2023-06-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
411893,Mariadale Estate,2023-06-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
411893,Mariadale Estate,2023-06-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
411893,Mariadale Estate,2023-06-22T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
411893,Mariadale Estate,2023-06-22T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
411893,Mariadale Estate,2023-06-22T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.5
411893,Mariadale Estate,2023-06-22T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.3
411893,Mariadale Estate,2023-06-22T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.15
411893,Mariadale Estate,2023-06-22T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.15
411893,Mariadale Estate,2023-06-22T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-22T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
411893,Mariadale Estate,2023-06-22T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
411893,Mariadale Estate,2023-06-22T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.7
411893,Mariadale Estate,2023-06-22T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,4.38
411893,Mariadale Estate,2023-06-22T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
411893,Mariadale Estate,2023-06-22T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
411893,Mariadale Estate,2023-06-22T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
411893,Mariadale Estate,2023-06-22T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.83
411893,Mariadale Estate,2023-06-22T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.37
411893,Mariadale Estate,2023-06-22T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
411893,Mariadale Estate,2023-06-22T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
411893,Mariadale Estate,2023-06-22T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-22T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
411893,Mariadale Estate,2023-06-22T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.6
411893,Mariadale Estate,2023-06-22T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
411893,Mariadale Estate,2023-06-22T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.15
411893,Mariadale Estate,2023-06-22T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.9
411893,Mariadale Estate,2023-06-22T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.03
411893,Mariadale Estate,2023-06-22T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.48
411893,Mariadale Estate,2023-06-22T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
411893,Mariadale Estate,2023-06-22T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
411893,Mariadale Estate,2023-06-22T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
411893,Mariadale Estate,2023-06-22T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
411893,Mariadale Estate,2023-06-22T09:20:00.000+00:00,transformer,,Temperature,C,30.9
411893,Mariadale Estate,2023-06-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
411893,Mariadale Estate,2023-06-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
411893,Mariadale Estate,2023-06-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
411893,Mariadale Estate,2023-06-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
411893,Mariadale Estate,2023-06-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.97
411893,Mariadale Estate,2023-06-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
411893,Mariadale Estate,2023-06-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.82
411893,Mariadale Estate,2023-06-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.17
411893,Mariadale Estate,2023-06-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
411893,Mariadale Estate,2023-06-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.26
411893,Mariadale Estate,2023-06-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
411893,Mariadale Estate,2023-06-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
411893,Mariadale Estate,2023-06-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
411893,Mariadale Estate,2023-06-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
411893,Mariadale Estate,2023-06-22T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
411893,Mariadale Estate,2023-06-22T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-06-22T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.42
411893,Mariadale Estate,2023-06-22T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.16
411893,Mariadale Estate,2023-06-22T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.5
411893,Mariadale Estate,2023-06-22T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.83
411893,Mariadale Estate,2023-06-22T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
411893,Mariadale Estate,2023-06-22T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
411893,Mariadale Estate,2023-06-22T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
411893,Mariadale Estate,2023-06-22T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
411893,Mariadale Estate,2023-06-22T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,5.56
411893,Mariadale Estate,2023-06-22T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
411893,Mariadale Estate,2023-06-22T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-5.15
411893,Mariadale Estate,2023-06-22T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.48
411893,Mariadale Estate,2023-06-22T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.94
411893,Mariadale Estate,2023-06-22T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.8
411893,Mariadale Estate,2023-06-22T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
411893,Mariadale Estate,2023-06-22T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
411893,Mariadale Estate,2023-06-22T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-22T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
411893,Mariadale Estate,2023-06-22T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
411893,Mariadale Estate,2023-06-22T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-22T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.22
411893,Mariadale Estate,2023-06-22T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.9
411893,Mariadale Estate,2023-06-22T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.01
411893,Mariadale Estate,2023-06-22T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.26
411893,Mariadale Estate,2023-06-22T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
411893,Mariadale Estate,2023-06-22T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.6
411893,Mariadale Estate,2023-06-22T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
411893,Mariadale Estate,2023-06-22T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
411893,Mariadale Estate,2023-06-22T09:10:00.000+00:00,transformer,,Temperature,C,30.8
411893,Mariadale Estate,2023-06-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
411893,Mariadale Estate,2023-06-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
411893,Mariadale Estate,2023-06-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
411893,Mariadale Estate,2023-06-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
411893,Mariadale Estate,2023-06-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.73
411893,Mariadale Estate,2023-06-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
411893,Mariadale Estate,2023-06-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.5
411893,Mariadale Estate,2023-06-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.57
411893,Mariadale Estate,2023-06-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,1.44
411893,Mariadale Estate,2023-06-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.28
411893,Mariadale Estate,2023-06-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
411893,Mariadale Estate,2023-06-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
411893,Mariadale Estate,2023-06-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
411893,Mariadale Estate,2023-06-22T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
411893,Mariadale Estate,2023-06-22T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
411893,Mariadale Estate,2023-06-22T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.95
411893,Mariadale Estate,2023-06-22T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.39
411893,Mariadale Estate,2023-06-22T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.81
411893,Mariadale Estate,2023-06-22T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.2
411893,Mariadale Estate,2023-06-22T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-22T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
411893,Mariadale Estate,2023-06-22T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
411893,Mariadale Estate,2023-06-22T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.5
411893,Mariadale Estate,2023-06-22T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-06-22T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
411893,Mariadale Estate,2023-06-22T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
411893,Mariadale Estate,2023-06-22T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.27
411893,Mariadale Estate,2023-06-22T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.21
411893,Mariadale Estate,2023-06-22T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.65
411893,Mariadale Estate,2023-06-22T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
411893,Mariadale Estate,2023-06-22T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
411893,Mariadale Estate,2023-06-22T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-22T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-22T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
411893,Mariadale Estate,2023-06-22T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
411893,Mariadale Estate,2023-06-22T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.07
411893,Mariadale Estate,2023-06-22T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.3
411893,Mariadale Estate,2023-06-22T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.73
411893,Mariadale Estate,2023-06-22T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.98
411893,Mariadale Estate,2023-06-22T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-22T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
411893,Mariadale Estate,2023-06-22T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
411893,Mariadale Estate,2023-06-22T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
411893,Mariadale Estate,2023-06-22T09:00:00.000+00:00,transformer,,Temperature,C,30.6
411893,Mariadale Estate,2023-06-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
411893,Mariadale Estate,2023-06-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
411893,Mariadale Estate,2023-06-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
411893,Mariadale Estate,2023-06-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
411893,Mariadale Estate,2023-06-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
411893,Mariadale Estate,2023-06-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
411893,Mariadale Estate,2023-06-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
411893,Mariadale Estate,2023-06-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
411893,Mariadale Estate,2023-06-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.7
411893,Mariadale Estate,2023-06-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.96
411893,Mariadale Estate,2023-06-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,4.29
411893,Mariadale Estate,2023-06-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.54
411893,Mariadale Estate,2023-06-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
411893,Mariadale Estate,2023-06-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
411893,Mariadale Estate,2023-06-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
411893,Mariadale Estate,2023-06-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
411893,Mariadale Estate,2023-06-22T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.38
411893,Mariadale Estate,2023-06-22T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
411893,Mariadale Estate,2023-06-22T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.92
411893,Mariadale Estate,2023-06-22T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.06
411893,Mariadale Estate,2023-06-22T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.04
411893,Mariadale Estate,2023-06-22T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.43
411893,Mariadale Estate,2023-06-22T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-22T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
411893,Mariadale Estate,2023-06-22T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-22T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.7
411893,Mariadale Estate,2023-06-22T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.83
411893,Mariadale Estate,2023-06-22T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
411893,Mariadale Estate,2023-06-22T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.69
411893,Mariadale Estate,2023-06-22T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.82
411893,Mariadale Estate,2023-06-22T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.82
411893,Mariadale Estate,2023-06-22T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.99
411893,Mariadale Estate,2023-06-22T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
411893,Mariadale Estate,2023-06-22T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-22T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-22T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-22T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.29
411893,Mariadale Estate,2023-06-22T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
411893,Mariadale Estate,2023-06-22T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.57
411893,Mariadale Estate,2023-06-22T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.31
411893,Mariadale Estate,2023-06-22T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.38
411893,Mariadale Estate,2023-06-22T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.31
411893,Mariadale Estate,2023-06-22T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-22T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
411893,Mariadale Estate,2023-06-22T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
411893,Mariadale Estate,2023-06-22T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
411893,Mariadale Estate,2023-06-22T08:50:00.000+00:00,transformer,,Temperature,C,30.6
411893,Mariadale Estate,2023-06-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
411893,Mariadale Estate,2023-06-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
411893,Mariadale Estate,2023-06-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
411893,Mariadale Estate,2023-06-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
411893,Mariadale Estate,2023-06-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
411893,Mariadale Estate,2023-06-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
411893,Mariadale Estate,2023-06-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
411893,Mariadale Estate,2023-06-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.8
411893,Mariadale Estate,2023-06-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.19
411893,Mariadale Estate,2023-06-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,5.24
411893,Mariadale Estate,2023-06-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.74
411893,Mariadale Estate,2023-06-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,24.6
411893,Mariadale Estate,2023-06-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
411893,Mariadale Estate,2023-06-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
411893,Mariadale Estate,2023-06-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
411893,Mariadale Estate,2023-06-22T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.03
411893,Mariadale Estate,2023-06-22T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
411893,Mariadale Estate,2023-06-22T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.77
411893,Mariadale Estate,2023-06-22T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.18
411893,Mariadale Estate,2023-06-22T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.35
411893,Mariadale Estate,2023-06-22T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.31
411893,Mariadale Estate,2023-06-22T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-22T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
411893,Mariadale Estate,2023-06-22T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-22T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
411893,Mariadale Estate,2023-06-22T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,3.24
411893,Mariadale Estate,2023-06-22T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
411893,Mariadale Estate,2023-06-22T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
411893,Mariadale Estate,2023-06-22T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.3
411893,Mariadale Estate,2023-06-22T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.71
411893,Mariadale Estate,2023-06-22T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.87
411893,Mariadale Estate,2023-06-22T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
411893,Mariadale Estate,2023-06-22T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-22T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-22T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
411893,Mariadale Estate,2023-06-22T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.14
411893,Mariadale Estate,2023-06-22T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
411893,Mariadale Estate,2023-06-22T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.8
411893,Mariadale Estate,2023-06-22T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.16
411893,Mariadale Estate,2023-06-22T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.11
411893,Mariadale Estate,2023-06-22T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.25
411893,Mariadale Estate,2023-06-22T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
411893,Mariadale Estate,2023-06-22T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-22T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
411893,Mariadale Estate,2023-06-22T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
411893,Mariadale Estate,2023-06-22T08:40:00.000+00:00,transformer,,Temperature,C,30.5
411893,Mariadale Estate,2023-06-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
411893,Mariadale Estate,2023-06-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
411893,Mariadale Estate,2023-06-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
411893,Mariadale Estate,2023-06-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
411893,Mariadale Estate,2023-06-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
411893,Mariadale Estate,2023-06-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
411893,Mariadale Estate,2023-06-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
411893,Mariadale Estate,2023-06-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.43
411893,Mariadale Estate,2023-06-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.64
411893,Mariadale Estate,2023-06-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,3.95
411893,Mariadale Estate,2023-06-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.69
411893,Mariadale Estate,2023-06-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,33.1
411893,Mariadale Estate,2023-06-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
411893,Mariadale Estate,2023-06-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
411893,Mariadale Estate,2023-06-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
411893,Mariadale Estate,2023-06-22T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
411893,Mariadale Estate,2023-06-22T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
411893,Mariadale Estate,2023-06-22T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.23
411893,Mariadale Estate,2023-06-22T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.12
411893,Mariadale Estate,2023-06-22T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.37
411893,Mariadale Estate,2023-06-22T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.4
411893,Mariadale Estate,2023-06-22T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-22T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
411893,Mariadale Estate,2023-06-22T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-22T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
411893,Mariadale Estate,2023-06-22T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.67
411893,Mariadale Estate,2023-06-22T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
411893,Mariadale Estate,2023-06-22T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,7.3
411893,Mariadale Estate,2023-06-22T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.03
411893,Mariadale Estate,2023-06-22T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.44
411893,Mariadale Estate,2023-06-22T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.57
411893,Mariadale Estate,2023-06-22T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
411893,Mariadale Estate,2023-06-22T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-22T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
411893,Mariadale Estate,2023-06-22T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.8
411893,Mariadale Estate,2023-06-22T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.21
411893,Mariadale Estate,2023-06-22T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
411893,Mariadale Estate,2023-06-22T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.73
411893,Mariadale Estate,2023-06-22T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.35
411893,Mariadale Estate,2023-06-22T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.06
411893,Mariadale Estate,2023-06-22T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.05
411893,Mariadale Estate,2023-06-22T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-22T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-22T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
411893,Mariadale Estate,2023-06-22T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
411893,Mariadale Estate,2023-06-22T08:30:00.000+00:00,transformer,,Temperature,C,30.5
411893,Mariadale Estate,2023-06-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
411893,Mariadale Estate,2023-06-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
411893,Mariadale Estate,2023-06-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
411893,Mariadale Estate,2023-06-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
411893,Mariadale Estate,2023-06-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
411893,Mariadale Estate,2023-06-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
411893,Mariadale Estate,2023-06-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
411893,Mariadale Estate,2023-06-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
411893,Mariadale Estate,2023-06-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.25
411893,Mariadale Estate,2023-06-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.49
411893,Mariadale Estate,2023-06-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,6.74
411893,Mariadale Estate,2023-06-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.03
411893,Mariadale Estate,2023-06-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
411893,Mariadale Estate,2023-06-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
411893,Mariadale Estate,2023-06-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
411893,Mariadale Estate,2023-06-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
411893,Mariadale Estate,2023-06-22T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.72
411893,Mariadale Estate,2023-06-22T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
411893,Mariadale Estate,2023-06-22T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.7
411893,Mariadale Estate,2023-06-22T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.34
411893,Mariadale Estate,2023-06-22T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.2
411893,Mariadale Estate,2023-06-22T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.95
411893,Mariadale Estate,2023-06-22T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-22T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
411893,Mariadale Estate,2023-06-22T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-22T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-22T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
411893,Mariadale Estate,2023-06-22T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
411893,Mariadale Estate,2023-06-22T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.33
411893,Mariadale Estate,2023-06-22T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.03
411893,Mariadale Estate,2023-06-22T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.23
411893,Mariadale Estate,2023-06-22T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.57
411893,Mariadale Estate,2023-06-22T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
411893,Mariadale Estate,2023-06-22T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-22T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
411893,Mariadale Estate,2023-06-22T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-22T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
411893,Mariadale Estate,2023-06-22T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-22T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.03
411893,Mariadale Estate,2023-06-22T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.22
411893,Mariadale Estate,2023-06-22T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.82
411893,Mariadale Estate,2023-06-22T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.78
411893,Mariadale Estate,2023-06-22T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-22T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-22T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
411893,Mariadale Estate,2023-06-22T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-22T08:20:00.000+00:00,transformer,,Temperature,C,30.4
411893,Mariadale Estate,2023-06-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
411893,Mariadale Estate,2023-06-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
411893,Mariadale Estate,2023-06-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
411893,Mariadale Estate,2023-06-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
411893,Mariadale Estate,2023-06-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
411893,Mariadale Estate,2023-06-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
411893,Mariadale Estate,2023-06-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
411893,Mariadale Estate,2023-06-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.05
411893,Mariadale Estate,2023-06-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.59
411893,Mariadale Estate,2023-06-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,6.6
411893,Mariadale Estate,2023-06-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.15
411893,Mariadale Estate,2023-06-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,28.3
411893,Mariadale Estate,2023-06-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
411893,Mariadale Estate,2023-06-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
411893,Mariadale Estate,2023-06-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
411893,Mariadale Estate,2023-06-22T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.51
411893,Mariadale Estate,2023-06-22T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
411893,Mariadale Estate,2023-06-22T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.51
411893,Mariadale Estate,2023-06-22T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.91
411893,Mariadale Estate,2023-06-22T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.5
411893,Mariadale Estate,2023-06-22T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.87
411893,Mariadale Estate,2023-06-22T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-22T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
411893,Mariadale Estate,2023-06-22T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
411893,Mariadale Estate,2023-06-22T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
411893,Mariadale Estate,2023-06-22T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.57
411893,Mariadale Estate,2023-06-22T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
411893,Mariadale Estate,2023-06-22T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
411893,Mariadale Estate,2023-06-22T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.23
411893,Mariadale Estate,2023-06-22T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.14
411893,Mariadale Estate,2023-06-22T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.23
411893,Mariadale Estate,2023-06-22T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
411893,Mariadale Estate,2023-06-22T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-22T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
411893,Mariadale Estate,2023-06-22T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-22T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
411893,Mariadale Estate,2023-06-22T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
411893,Mariadale Estate,2023-06-22T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.13
411893,Mariadale Estate,2023-06-22T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.3
411893,Mariadale Estate,2023-06-22T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.94
411893,Mariadale Estate,2023-06-22T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.48
411893,Mariadale Estate,2023-06-22T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
411893,Mariadale Estate,2023-06-22T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
411893,Mariadale Estate,2023-06-22T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
411893,Mariadale Estate,2023-06-22T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
411893,Mariadale Estate,2023-06-22T08:10:00.000+00:00,transformer,,Temperature,C,30.3
411893,Mariadale Estate,2023-06-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
411893,Mariadale Estate,2023-06-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
411893,Mariadale Estate,2023-06-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
411893,Mariadale Estate,2023-06-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
411893,Mariadale Estate,2023-06-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
411893,Mariadale Estate,2023-06-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
411893,Mariadale Estate,2023-06-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
411893,Mariadale Estate,2023-06-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
411893,Mariadale Estate,2023-06-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.19
411893,Mariadale Estate,2023-06-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.44
411893,Mariadale Estate,2023-06-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,6.71
411893,Mariadale Estate,2023-06-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.13
411893,Mariadale Estate,2023-06-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
411893,Mariadale Estate,2023-06-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
411893,Mariadale Estate,2023-06-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
411893,Mariadale Estate,2023-06-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
411893,Mariadale Estate,2023-06-22T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
411893,Mariadale Estate,2023-06-22T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
411893,Mariadale Estate,2023-06-22T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.21
411893,Mariadale Estate,2023-06-22T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.54
411893,Mariadale Estate,2023-06-22T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.58
411893,Mariadale Estate,2023-06-22T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.66
411893,Mariadale Estate,2023-06-22T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
411893,Mariadale Estate,2023-06-22T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-22T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
411893,Mariadale Estate,2023-06-22T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
411893,Mariadale Estate,2023-06-22T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
411893,Mariadale Estate,2023-06-22T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
411893,Mariadale Estate,2023-06-22T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.75
411893,Mariadale Estate,2023-06-22T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.27
411893,Mariadale Estate,2023-06-22T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.2
411893,Mariadale Estate,2023-06-22T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.72
411893,Mariadale Estate,2023-06-22T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
411893,Mariadale Estate,2023-06-22T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
411893,Mariadale Estate,2023-06-22T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
411893,Mariadale Estate,2023-06-22T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
411893,Mariadale Estate,2023-06-22T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.37
411893,Mariadale Estate,2023-06-22T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
411893,Mariadale Estate,2023-06-22T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.7
411893,Mariadale Estate,2023-06-22T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.55
411893,Mariadale Estate,2023-06-22T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.27
411893,Mariadale Estate,2023-06-22T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.74
411893,Mariadale Estate,2023-06-22T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
411893,Mariadale Estate,2023-06-22T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
411893,Mariadale Estate,2023-06-22T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
411893,Mariadale Estate,2023-06-22T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
411893,Mariadale Estate,2023-06-22T08:00:00.000+00:00,transformer,,Temperature,C,30.2
411893,Mariadale Estate,2023-06-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
411893,Mariadale Estate,2023-06-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
411893,Mariadale Estate,2023-06-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
411893,Mariadale Estate,2023-06-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
411893,Mariadale Estate,2023-06-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
411893,Mariadale Estate,2023-06-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
411893,Mariadale Estate,2023-06-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
411893,Mariadale Estate,2023-06-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.66
411893,Mariadale Estate,2023-06-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.36
411893,Mariadale Estate,2023-06-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.05
411893,Mariadale Estate,2023-06-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.68
411893,Mariadale Estate,2023-06-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,28.9
411893,Mariadale Estate,2023-06-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
411893,Mariadale Estate,2023-06-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
411893,Mariadale Estate,2023-06-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
411893,Mariadale Estate,2023-06-22T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.14
411893,Mariadale Estate,2023-06-22T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
411893,Mariadale Estate,2023-06-22T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.9
411893,Mariadale Estate,2023-06-22T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.82
411893,Mariadale Estate,2023-06-22T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.18
411893,Mariadale Estate,2023-06-22T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.83
411893,Mariadale Estate,2023-06-22T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
411893,Mariadale Estate,2023-06-22T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
411893,Mariadale Estate,2023-06-22T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
411893,Mariadale Estate,2023-06-22T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.1
411893,Mariadale Estate,2023-06-22T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
411893,Mariadale Estate,2023-06-22T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
411893,Mariadale Estate,2023-06-22T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.22
411893,Mariadale Estate,2023-06-22T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.83
411893,Mariadale Estate,2023-06-22T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.13
411893,Mariadale Estate,2023-06-22T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.32
411893,Mariadale Estate,2023-06-22T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
411893,Mariadale Estate,2023-06-22T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
411893,Mariadale Estate,2023-06-22T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-22T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-22T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.33
411893,Mariadale Estate,2023-06-22T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-22T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.17
411893,Mariadale Estate,2023-06-22T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.5
