Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-22T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.06
411893,Mariadale Estate,2023-06-22T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.82
411893,Mariadale Estate,2023-06-22T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-22T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
411893,Mariadale Estate,2023-06-22T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
411893,Mariadale Estate,2023-06-22T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
411893,Mariadale Estate,2023-06-22T07:50:00.000+00:00,transformer,,Temperature,C,30.1
411893,Mariadale Estate,2023-06-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
411893,Mariadale Estate,2023-06-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
411893,Mariadale Estate,2023-06-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
411893,Mariadale Estate,2023-06-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
411893,Mariadale Estate,2023-06-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
411893,Mariadale Estate,2023-06-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
411893,Mariadale Estate,2023-06-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
411893,Mariadale Estate,2023-06-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
411893,Mariadale Estate,2023-06-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.29
411893,Mariadale Estate,2023-06-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.15
411893,Mariadale Estate,2023-06-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,5.37
411893,Mariadale Estate,2023-06-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.33
411893,Mariadale Estate,2023-06-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
411893,Mariadale Estate,2023-06-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
411893,Mariadale Estate,2023-06-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
411893,Mariadale Estate,2023-06-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
411893,Mariadale Estate,2023-06-22T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
411893,Mariadale Estate,2023-06-22T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-22T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.11
411893,Mariadale Estate,2023-06-22T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.23
411893,Mariadale Estate,2023-06-22T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.84
411893,Mariadale Estate,2023-06-22T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.62
411893,Mariadale Estate,2023-06-22T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
411893,Mariadale Estate,2023-06-22T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
411893,Mariadale Estate,2023-06-22T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-22T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.3
411893,Mariadale Estate,2023-06-22T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.68
411893,Mariadale Estate,2023-06-22T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
411893,Mariadale Estate,2023-06-22T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.91
411893,Mariadale Estate,2023-06-22T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.5
411893,Mariadale Estate,2023-06-22T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.03
411893,Mariadale Estate,2023-06-22T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.56
411893,Mariadale Estate,2023-06-22T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
411893,Mariadale Estate,2023-06-22T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
411893,Mariadale Estate,2023-06-22T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
411893,Mariadale Estate,2023-06-22T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-22T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
411893,Mariadale Estate,2023-06-22T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-22T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.74
411893,Mariadale Estate,2023-06-22T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.81
411893,Mariadale Estate,2023-06-22T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.2
411893,Mariadale Estate,2023-06-22T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.67
411893,Mariadale Estate,2023-06-22T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
411893,Mariadale Estate,2023-06-22T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-22T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
411893,Mariadale Estate,2023-06-22T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
411893,Mariadale Estate,2023-06-22T07:40:00.000+00:00,transformer,,Temperature,C,30.1
411893,Mariadale Estate,2023-06-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
411893,Mariadale Estate,2023-06-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
411893,Mariadale Estate,2023-06-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
411893,Mariadale Estate,2023-06-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
411893,Mariadale Estate,2023-06-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
411893,Mariadale Estate,2023-06-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
411893,Mariadale Estate,2023-06-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
411893,Mariadale Estate,2023-06-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
411893,Mariadale Estate,2023-06-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.76
411893,Mariadale Estate,2023-06-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.53
411893,Mariadale Estate,2023-06-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,3.67
411893,Mariadale Estate,2023-06-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.72
411893,Mariadale Estate,2023-06-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
411893,Mariadale Estate,2023-06-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
411893,Mariadale Estate,2023-06-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
411893,Mariadale Estate,2023-06-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
411893,Mariadale Estate,2023-06-22T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
411893,Mariadale Estate,2023-06-22T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-22T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.19
411893,Mariadale Estate,2023-06-22T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.16
411893,Mariadale Estate,2023-06-22T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.35
411893,Mariadale Estate,2023-06-22T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.18
411893,Mariadale Estate,2023-06-22T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-22T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
411893,Mariadale Estate,2023-06-22T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-22T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-22T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.13
411893,Mariadale Estate,2023-06-22T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
411893,Mariadale Estate,2023-06-22T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.37
411893,Mariadale Estate,2023-06-22T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.22
411893,Mariadale Estate,2023-06-22T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.45
411893,Mariadale Estate,2023-06-22T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.44
411893,Mariadale Estate,2023-06-22T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-22T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
411893,Mariadale Estate,2023-06-22T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
411893,Mariadale Estate,2023-06-22T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-22T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
411893,Mariadale Estate,2023-06-22T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-22T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.34
411893,Mariadale Estate,2023-06-22T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.23
411893,Mariadale Estate,2023-06-22T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.15
411893,Mariadale Estate,2023-06-22T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-4.14
411893,Mariadale Estate,2023-06-22T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
411893,Mariadale Estate,2023-06-22T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
411893,Mariadale Estate,2023-06-22T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
411893,Mariadale Estate,2023-06-22T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.6
411893,Mariadale Estate,2023-06-22T07:30:00.000+00:00,transformer,,Temperature,C,30.0
411893,Mariadale Estate,2023-06-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
411893,Mariadale Estate,2023-06-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
411893,Mariadale Estate,2023-06-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
411893,Mariadale Estate,2023-06-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
411893,Mariadale Estate,2023-06-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
411893,Mariadale Estate,2023-06-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
411893,Mariadale Estate,2023-06-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
411893,Mariadale Estate,2023-06-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
411893,Mariadale Estate,2023-06-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.91
411893,Mariadale Estate,2023-06-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.61
411893,Mariadale Estate,2023-06-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,4.65
411893,Mariadale Estate,2023-06-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.88
411893,Mariadale Estate,2023-06-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
411893,Mariadale Estate,2023-06-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
411893,Mariadale Estate,2023-06-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
411893,Mariadale Estate,2023-06-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
411893,Mariadale Estate,2023-06-22T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
411893,Mariadale Estate,2023-06-22T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
411893,Mariadale Estate,2023-06-22T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.43
411893,Mariadale Estate,2023-06-22T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.52
411893,Mariadale Estate,2023-06-22T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.4
411893,Mariadale Estate,2023-06-22T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.44
411893,Mariadale Estate,2023-06-22T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-22T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-22T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-22T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.9
411893,Mariadale Estate,2023-06-22T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
411893,Mariadale Estate,2023-06-22T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
411893,Mariadale Estate,2023-06-22T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.19
411893,Mariadale Estate,2023-06-22T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.22
411893,Mariadale Estate,2023-06-22T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
411893,Mariadale Estate,2023-06-22T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.28
411893,Mariadale Estate,2023-06-22T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
411893,Mariadale Estate,2023-06-22T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-22T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-22T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-22T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
411893,Mariadale Estate,2023-06-22T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
411893,Mariadale Estate,2023-06-22T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.8
411893,Mariadale Estate,2023-06-22T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.0
411893,Mariadale Estate,2023-06-22T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.69
411893,Mariadale Estate,2023-06-22T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.88
411893,Mariadale Estate,2023-06-22T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
411893,Mariadale Estate,2023-06-22T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
411893,Mariadale Estate,2023-06-22T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-22T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
411893,Mariadale Estate,2023-06-22T07:20:00.000+00:00,transformer,,Temperature,C,29.9
411893,Mariadale Estate,2023-06-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
411893,Mariadale Estate,2023-06-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
411893,Mariadale Estate,2023-06-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
411893,Mariadale Estate,2023-06-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
411893,Mariadale Estate,2023-06-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
411893,Mariadale Estate,2023-06-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
411893,Mariadale Estate,2023-06-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
411893,Mariadale Estate,2023-06-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
411893,Mariadale Estate,2023-06-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.43
411893,Mariadale Estate,2023-06-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.75
411893,Mariadale Estate,2023-06-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.09
411893,Mariadale Estate,2023-06-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.04
411893,Mariadale Estate,2023-06-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
411893,Mariadale Estate,2023-06-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
411893,Mariadale Estate,2023-06-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
411893,Mariadale Estate,2023-06-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
411893,Mariadale Estate,2023-06-22T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
411893,Mariadale Estate,2023-06-22T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
411893,Mariadale Estate,2023-06-22T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,8.06
411893,Mariadale Estate,2023-06-22T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.87
411893,Mariadale Estate,2023-06-22T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.15
411893,Mariadale Estate,2023-06-22T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.42
411893,Mariadale Estate,2023-06-22T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.3
411893,Mariadale Estate,2023-06-22T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
411893,Mariadale Estate,2023-06-22T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
411893,Mariadale Estate,2023-06-22T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.3
411893,Mariadale Estate,2023-06-22T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
411893,Mariadale Estate,2023-06-22T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
411893,Mariadale Estate,2023-06-22T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.21
411893,Mariadale Estate,2023-06-22T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.2
411893,Mariadale Estate,2023-06-22T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.82
411893,Mariadale Estate,2023-06-22T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.79
411893,Mariadale Estate,2023-06-22T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
411893,Mariadale Estate,2023-06-22T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-22T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
411893,Mariadale Estate,2023-06-22T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
411893,Mariadale Estate,2023-06-22T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
411893,Mariadale Estate,2023-06-22T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
411893,Mariadale Estate,2023-06-22T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.27
411893,Mariadale Estate,2023-06-22T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.15
411893,Mariadale Estate,2023-06-22T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.39
411893,Mariadale Estate,2023-06-22T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.5
411893,Mariadale Estate,2023-06-22T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
411893,Mariadale Estate,2023-06-22T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
411893,Mariadale Estate,2023-06-22T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
411893,Mariadale Estate,2023-06-22T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
411893,Mariadale Estate,2023-06-22T07:10:00.000+00:00,transformer,,Temperature,C,29.9
411893,Mariadale Estate,2023-06-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
411893,Mariadale Estate,2023-06-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
411893,Mariadale Estate,2023-06-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
411893,Mariadale Estate,2023-06-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
411893,Mariadale Estate,2023-06-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
411893,Mariadale Estate,2023-06-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
411893,Mariadale Estate,2023-06-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
411893,Mariadale Estate,2023-06-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
411893,Mariadale Estate,2023-06-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.54
411893,Mariadale Estate,2023-06-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.22
411893,Mariadale Estate,2023-06-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,7.58
411893,Mariadale Estate,2023-06-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.71
411893,Mariadale Estate,2023-06-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
411893,Mariadale Estate,2023-06-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
411893,Mariadale Estate,2023-06-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
411893,Mariadale Estate,2023-06-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
411893,Mariadale Estate,2023-06-22T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.87
411893,Mariadale Estate,2023-06-22T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
411893,Mariadale Estate,2023-06-22T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.98
411893,Mariadale Estate,2023-06-22T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.98
411893,Mariadale Estate,2023-06-22T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.36
411893,Mariadale Estate,2023-06-22T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.64
411893,Mariadale Estate,2023-06-22T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-22T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-22T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-22T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-22T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.3
411893,Mariadale Estate,2023-06-22T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
411893,Mariadale Estate,2023-06-22T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,7.08
411893,Mariadale Estate,2023-06-22T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.11
411893,Mariadale Estate,2023-06-22T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.51
411893,Mariadale Estate,2023-06-22T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.56
411893,Mariadale Estate,2023-06-22T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
411893,Mariadale Estate,2023-06-22T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
411893,Mariadale Estate,2023-06-22T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
411893,Mariadale Estate,2023-06-22T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.7
411893,Mariadale Estate,2023-06-22T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
411893,Mariadale Estate,2023-06-22T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
411893,Mariadale Estate,2023-06-22T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.45
411893,Mariadale Estate,2023-06-22T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.01
411893,Mariadale Estate,2023-06-22T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.09
411893,Mariadale Estate,2023-06-22T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-2.26
411893,Mariadale Estate,2023-06-22T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
411893,Mariadale Estate,2023-06-22T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-22T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
411893,Mariadale Estate,2023-06-22T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
411893,Mariadale Estate,2023-06-22T07:00:00.000+00:00,transformer,,Temperature,C,29.8
411893,Mariadale Estate,2023-06-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
411893,Mariadale Estate,2023-06-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
411893,Mariadale Estate,2023-06-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
411893,Mariadale Estate,2023-06-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
411893,Mariadale Estate,2023-06-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
411893,Mariadale Estate,2023-06-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
411893,Mariadale Estate,2023-06-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
411893,Mariadale Estate,2023-06-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
411893,Mariadale Estate,2023-06-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.51
411893,Mariadale Estate,2023-06-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.1
411893,Mariadale Estate,2023-06-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,7.96
411893,Mariadale Estate,2023-06-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.46
411893,Mariadale Estate,2023-06-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
411893,Mariadale Estate,2023-06-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
411893,Mariadale Estate,2023-06-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
411893,Mariadale Estate,2023-06-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
411893,Mariadale Estate,2023-06-22T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.96
411893,Mariadale Estate,2023-06-22T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
411893,Mariadale Estate,2023-06-22T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.0
411893,Mariadale Estate,2023-06-22T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.22
411893,Mariadale Estate,2023-06-22T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.87
411893,Mariadale Estate,2023-06-22T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.61
411893,Mariadale Estate,2023-06-22T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-22T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
411893,Mariadale Estate,2023-06-22T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
411893,Mariadale Estate,2023-06-22T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
411893,Mariadale Estate,2023-06-22T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
411893,Mariadale Estate,2023-06-22T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
411893,Mariadale Estate,2023-06-22T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.66
411893,Mariadale Estate,2023-06-22T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.68
411893,Mariadale Estate,2023-06-22T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.01
411893,Mariadale Estate,2023-06-22T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.36
411893,Mariadale Estate,2023-06-22T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-22T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
411893,Mariadale Estate,2023-06-22T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-22T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
411893,Mariadale Estate,2023-06-22T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.95
411893,Mariadale Estate,2023-06-22T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.44
411893,Mariadale Estate,2023-06-22T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.44
411893,Mariadale Estate,2023-06-22T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.42
411893,Mariadale Estate,2023-06-22T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
411893,Mariadale Estate,2023-06-22T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.36
411893,Mariadale Estate,2023-06-22T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
411893,Mariadale Estate,2023-06-22T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
411893,Mariadale Estate,2023-06-22T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
411893,Mariadale Estate,2023-06-22T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.6
411893,Mariadale Estate,2023-06-22T06:50:00.000+00:00,transformer,,Temperature,C,29.7
411893,Mariadale Estate,2023-06-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
411893,Mariadale Estate,2023-06-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
411893,Mariadale Estate,2023-06-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
411893,Mariadale Estate,2023-06-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
411893,Mariadale Estate,2023-06-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
411893,Mariadale Estate,2023-06-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
411893,Mariadale Estate,2023-06-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
411893,Mariadale Estate,2023-06-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
411893,Mariadale Estate,2023-06-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.09
411893,Mariadale Estate,2023-06-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.32
411893,Mariadale Estate,2023-06-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,5.91
411893,Mariadale Estate,2023-06-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.61
411893,Mariadale Estate,2023-06-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
411893,Mariadale Estate,2023-06-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
411893,Mariadale Estate,2023-06-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
411893,Mariadale Estate,2023-06-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
411893,Mariadale Estate,2023-06-22T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.73
411893,Mariadale Estate,2023-06-22T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
411893,Mariadale Estate,2023-06-22T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.58
411893,Mariadale Estate,2023-06-22T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.63
411893,Mariadale Estate,2023-06-22T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.02
411893,Mariadale Estate,2023-06-22T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.05
411893,Mariadale Estate,2023-06-22T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
411893,Mariadale Estate,2023-06-22T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.8
411893,Mariadale Estate,2023-06-22T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
411893,Mariadale Estate,2023-06-22T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
411893,Mariadale Estate,2023-06-22T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.3
411893,Mariadale Estate,2023-06-22T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
411893,Mariadale Estate,2023-06-22T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.27
411893,Mariadale Estate,2023-06-22T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.63
411893,Mariadale Estate,2023-06-22T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.82
411893,Mariadale Estate,2023-06-22T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.85
411893,Mariadale Estate,2023-06-22T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
411893,Mariadale Estate,2023-06-22T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-22T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.3
411893,Mariadale Estate,2023-06-22T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-22T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
411893,Mariadale Estate,2023-06-22T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.49
411893,Mariadale Estate,2023-06-22T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.52
411893,Mariadale Estate,2023-06-22T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.12
411893,Mariadale Estate,2023-06-22T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.42
411893,Mariadale Estate,2023-06-22T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.9
411893,Mariadale Estate,2023-06-22T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
411893,Mariadale Estate,2023-06-22T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
411893,Mariadale Estate,2023-06-22T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-22T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
411893,Mariadale Estate,2023-06-22T06:40:00.000+00:00,transformer,,Temperature,C,29.6
411893,Mariadale Estate,2023-06-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
411893,Mariadale Estate,2023-06-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
411893,Mariadale Estate,2023-06-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
411893,Mariadale Estate,2023-06-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
411893,Mariadale Estate,2023-06-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
411893,Mariadale Estate,2023-06-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
411893,Mariadale Estate,2023-06-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
411893,Mariadale Estate,2023-06-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
411893,Mariadale Estate,2023-06-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.37
411893,Mariadale Estate,2023-06-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.38
411893,Mariadale Estate,2023-06-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.25
411893,Mariadale Estate,2023-06-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.1
411893,Mariadale Estate,2023-06-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
411893,Mariadale Estate,2023-06-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
411893,Mariadale Estate,2023-06-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
411893,Mariadale Estate,2023-06-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
411893,Mariadale Estate,2023-06-22T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.98
411893,Mariadale Estate,2023-06-22T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
411893,Mariadale Estate,2023-06-22T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.93
411893,Mariadale Estate,2023-06-22T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-3.93
411893,Mariadale Estate,2023-06-22T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.94
411893,Mariadale Estate,2023-06-22T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.89
411893,Mariadale Estate,2023-06-22T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.7
411893,Mariadale Estate,2023-06-22T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.2
411893,Mariadale Estate,2023-06-22T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-22T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.0
411893,Mariadale Estate,2023-06-22T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.59
411893,Mariadale Estate,2023-06-22T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
411893,Mariadale Estate,2023-06-22T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.15
411893,Mariadale Estate,2023-06-22T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.4
411893,Mariadale Estate,2023-06-22T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.21
411893,Mariadale Estate,2023-06-22T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.13
411893,Mariadale Estate,2023-06-22T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.6
411893,Mariadale Estate,2023-06-22T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
411893,Mariadale Estate,2023-06-22T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.7
411893,Mariadale Estate,2023-06-22T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-22T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
411893,Mariadale Estate,2023-06-22T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.38
411893,Mariadale Estate,2023-06-22T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.14
411893,Mariadale Estate,2023-06-22T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.3
411893,Mariadale Estate,2023-06-22T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.08
411893,Mariadale Estate,2023-06-22T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.99
411893,Mariadale Estate,2023-06-22T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
411893,Mariadale Estate,2023-06-22T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
411893,Mariadale Estate,2023-06-22T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
411893,Mariadale Estate,2023-06-22T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
411893,Mariadale Estate,2023-06-22T06:30:00.000+00:00,transformer,,Temperature,C,29.6
411893,Mariadale Estate,2023-06-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
411893,Mariadale Estate,2023-06-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
411893,Mariadale Estate,2023-06-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
411893,Mariadale Estate,2023-06-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
411893,Mariadale Estate,2023-06-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
411893,Mariadale Estate,2023-06-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
411893,Mariadale Estate,2023-06-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
411893,Mariadale Estate,2023-06-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
411893,Mariadale Estate,2023-06-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.22
411893,Mariadale Estate,2023-06-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.64
411893,Mariadale Estate,2023-06-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.23
411893,Mariadale Estate,2023-06-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-8.0
411893,Mariadale Estate,2023-06-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
411893,Mariadale Estate,2023-06-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
411893,Mariadale Estate,2023-06-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
411893,Mariadale Estate,2023-06-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
411893,Mariadale Estate,2023-06-22T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
411893,Mariadale Estate,2023-06-22T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
411893,Mariadale Estate,2023-06-22T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.32
411893,Mariadale Estate,2023-06-22T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.7
411893,Mariadale Estate,2023-06-22T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.59
411893,Mariadale Estate,2023-06-22T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.54
411893,Mariadale Estate,2023-06-22T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-22T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
411893,Mariadale Estate,2023-06-22T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-22T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-22T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
411893,Mariadale Estate,2023-06-22T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
411893,Mariadale Estate,2023-06-22T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.32
411893,Mariadale Estate,2023-06-22T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.31
411893,Mariadale Estate,2023-06-22T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.16
411893,Mariadale Estate,2023-06-22T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.46
411893,Mariadale Estate,2023-06-22T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
411893,Mariadale Estate,2023-06-22T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
411893,Mariadale Estate,2023-06-22T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.1
411893,Mariadale Estate,2023-06-22T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-22T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
411893,Mariadale Estate,2023-06-22T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.28
411893,Mariadale Estate,2023-06-22T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,6.79
411893,Mariadale Estate,2023-06-22T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.74
411893,Mariadale Estate,2023-06-22T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.16
411893,Mariadale Estate,2023-06-22T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.52
411893,Mariadale Estate,2023-06-22T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
411893,Mariadale Estate,2023-06-22T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-22T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
411893,Mariadale Estate,2023-06-22T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
411893,Mariadale Estate,2023-06-22T06:20:00.000+00:00,transformer,,Temperature,C,29.6
411893,Mariadale Estate,2023-06-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
411893,Mariadale Estate,2023-06-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
411893,Mariadale Estate,2023-06-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
411893,Mariadale Estate,2023-06-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
411893,Mariadale Estate,2023-06-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
411893,Mariadale Estate,2023-06-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
411893,Mariadale Estate,2023-06-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
411893,Mariadale Estate,2023-06-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
411893,Mariadale Estate,2023-06-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.43
411893,Mariadale Estate,2023-06-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.75
411893,Mariadale Estate,2023-06-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.91
411893,Mariadale Estate,2023-06-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.6
411893,Mariadale Estate,2023-06-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
411893,Mariadale Estate,2023-06-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
411893,Mariadale Estate,2023-06-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
411893,Mariadale Estate,2023-06-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
411893,Mariadale Estate,2023-06-22T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
411893,Mariadale Estate,2023-06-22T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
411893,Mariadale Estate,2023-06-22T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.2
411893,Mariadale Estate,2023-06-22T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.63
411893,Mariadale Estate,2023-06-22T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.08
411893,Mariadale Estate,2023-06-22T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.44
411893,Mariadale Estate,2023-06-22T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
411893,Mariadale Estate,2023-06-22T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
411893,Mariadale Estate,2023-06-22T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-22T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-22T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.79
411893,Mariadale Estate,2023-06-22T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
411893,Mariadale Estate,2023-06-22T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.29
411893,Mariadale Estate,2023-06-22T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.73
411893,Mariadale Estate,2023-06-22T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.39
411893,Mariadale Estate,2023-06-22T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.53
411893,Mariadale Estate,2023-06-22T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
411893,Mariadale Estate,2023-06-22T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
411893,Mariadale Estate,2023-06-22T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
411893,Mariadale Estate,2023-06-22T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
411893,Mariadale Estate,2023-06-22T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
411893,Mariadale Estate,2023-06-22T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
411893,Mariadale Estate,2023-06-22T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,7.55
411893,Mariadale Estate,2023-06-22T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.13
411893,Mariadale Estate,2023-06-22T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.08
411893,Mariadale Estate,2023-06-22T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-3.47
411893,Mariadale Estate,2023-06-22T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
411893,Mariadale Estate,2023-06-22T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-22T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.3
411893,Mariadale Estate,2023-06-22T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.4
411893,Mariadale Estate,2023-06-22T06:10:00.000+00:00,transformer,,Temperature,C,29.5
411893,Mariadale Estate,2023-06-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
411893,Mariadale Estate,2023-06-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
411893,Mariadale Estate,2023-06-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
411893,Mariadale Estate,2023-06-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
411893,Mariadale Estate,2023-06-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
411893,Mariadale Estate,2023-06-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
411893,Mariadale Estate,2023-06-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
411893,Mariadale Estate,2023-06-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
411893,Mariadale Estate,2023-06-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.04
411893,Mariadale Estate,2023-06-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.49
411893,Mariadale Estate,2023-06-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.55
411893,Mariadale Estate,2023-06-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.43
411893,Mariadale Estate,2023-06-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
411893,Mariadale Estate,2023-06-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
411893,Mariadale Estate,2023-06-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
411893,Mariadale Estate,2023-06-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
411893,Mariadale Estate,2023-06-22T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
411893,Mariadale Estate,2023-06-22T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
411893,Mariadale Estate,2023-06-22T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.66
411893,Mariadale Estate,2023-06-22T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.88
411893,Mariadale Estate,2023-06-22T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.86
411893,Mariadale Estate,2023-06-22T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.37
411893,Mariadale Estate,2023-06-22T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-22T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-22T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
411893,Mariadale Estate,2023-06-22T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-22T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.96
411893,Mariadale Estate,2023-06-22T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
411893,Mariadale Estate,2023-06-22T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.19
411893,Mariadale Estate,2023-06-22T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.85
411893,Mariadale Estate,2023-06-22T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.42
411893,Mariadale Estate,2023-06-22T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.47
411893,Mariadale Estate,2023-06-22T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
411893,Mariadale Estate,2023-06-22T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
411893,Mariadale Estate,2023-06-22T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-22T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
411893,Mariadale Estate,2023-06-22T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
411893,Mariadale Estate,2023-06-22T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
411893,Mariadale Estate,2023-06-22T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.14
411893,Mariadale Estate,2023-06-22T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.06
411893,Mariadale Estate,2023-06-22T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.91
411893,Mariadale Estate,2023-06-22T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
411893,Mariadale Estate,2023-06-22T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-22T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-22T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
411893,Mariadale Estate,2023-06-22T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
411893,Mariadale Estate,2023-06-22T06:00:00.000+00:00,transformer,,Temperature,C,29.5
411893,Mariadale Estate,2023-06-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
411893,Mariadale Estate,2023-06-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
411893,Mariadale Estate,2023-06-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
411893,Mariadale Estate,2023-06-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
411893,Mariadale Estate,2023-06-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
