Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
411893,Mariadale Estate,2023-06-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
411893,Mariadale Estate,2023-06-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
411893,Mariadale Estate,2023-06-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.99
411893,Mariadale Estate,2023-06-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.79
411893,Mariadale Estate,2023-06-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.2
411893,Mariadale Estate,2023-06-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,0.03
411893,Mariadale Estate,2023-06-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,32.9
411893,Mariadale Estate,2023-06-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
411893,Mariadale Estate,2023-06-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
411893,Mariadale Estate,2023-06-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
411893,Mariadale Estate,2023-06-22T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
411893,Mariadale Estate,2023-06-22T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
411893,Mariadale Estate,2023-06-22T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.24
411893,Mariadale Estate,2023-06-22T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.62
411893,Mariadale Estate,2023-06-22T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.94
411893,Mariadale Estate,2023-06-22T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.52
411893,Mariadale Estate,2023-06-22T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-22T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-22T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-22T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-22T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
411893,Mariadale Estate,2023-06-22T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
411893,Mariadale Estate,2023-06-22T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.62
411893,Mariadale Estate,2023-06-22T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.07
411893,Mariadale Estate,2023-06-22T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.16
411893,Mariadale Estate,2023-06-22T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
411893,Mariadale Estate,2023-06-22T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
411893,Mariadale Estate,2023-06-22T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
411893,Mariadale Estate,2023-06-22T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.8
411893,Mariadale Estate,2023-06-22T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
411893,Mariadale Estate,2023-06-22T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-4.51
411893,Mariadale Estate,2023-06-22T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
411893,Mariadale Estate,2023-06-22T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.1
411893,Mariadale Estate,2023-06-22T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-3.53
411893,Mariadale Estate,2023-06-22T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.81
411893,Mariadale Estate,2023-06-22T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.44
411893,Mariadale Estate,2023-06-22T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
411893,Mariadale Estate,2023-06-22T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
411893,Mariadale Estate,2023-06-22T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
411893,Mariadale Estate,2023-06-22T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
411893,Mariadale Estate,2023-06-22T05:50:00.000+00:00,transformer,,Temperature,C,29.5
411893,Mariadale Estate,2023-06-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
411893,Mariadale Estate,2023-06-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
411893,Mariadale Estate,2023-06-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
411893,Mariadale Estate,2023-06-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
411893,Mariadale Estate,2023-06-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
411893,Mariadale Estate,2023-06-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
411893,Mariadale Estate,2023-06-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
411893,Mariadale Estate,2023-06-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
411893,Mariadale Estate,2023-06-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.96
411893,Mariadale Estate,2023-06-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.23
411893,Mariadale Estate,2023-06-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.9
411893,Mariadale Estate,2023-06-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.77
411893,Mariadale Estate,2023-06-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
411893,Mariadale Estate,2023-06-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
411893,Mariadale Estate,2023-06-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
411893,Mariadale Estate,2023-06-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
411893,Mariadale Estate,2023-06-22T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
411893,Mariadale Estate,2023-06-22T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
411893,Mariadale Estate,2023-06-22T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.42
411893,Mariadale Estate,2023-06-22T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.27
411893,Mariadale Estate,2023-06-22T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.17
411893,Mariadale Estate,2023-06-22T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.08
411893,Mariadale Estate,2023-06-22T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-22T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
411893,Mariadale Estate,2023-06-22T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
411893,Mariadale Estate,2023-06-22T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
411893,Mariadale Estate,2023-06-22T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.76
411893,Mariadale Estate,2023-06-22T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
411893,Mariadale Estate,2023-06-22T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.49
411893,Mariadale Estate,2023-06-22T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-5.0
411893,Mariadale Estate,2023-06-22T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.52
411893,Mariadale Estate,2023-06-22T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.2
411893,Mariadale Estate,2023-06-22T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
411893,Mariadale Estate,2023-06-22T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
411893,Mariadale Estate,2023-06-22T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
411893,Mariadale Estate,2023-06-22T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
411893,Mariadale Estate,2023-06-22T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-5.87
411893,Mariadale Estate,2023-06-22T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
411893,Mariadale Estate,2023-06-22T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.79
411893,Mariadale Estate,2023-06-22T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-4.54
411893,Mariadale Estate,2023-06-22T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.59
411893,Mariadale Estate,2023-06-22T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.79
411893,Mariadale Estate,2023-06-22T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
411893,Mariadale Estate,2023-06-22T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
411893,Mariadale Estate,2023-06-22T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
411893,Mariadale Estate,2023-06-22T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
411893,Mariadale Estate,2023-06-22T05:40:00.000+00:00,transformer,,Temperature,C,29.5
411893,Mariadale Estate,2023-06-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
411893,Mariadale Estate,2023-06-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
411893,Mariadale Estate,2023-06-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
411893,Mariadale Estate,2023-06-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
411893,Mariadale Estate,2023-06-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
411893,Mariadale Estate,2023-06-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
411893,Mariadale Estate,2023-06-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.2
411893,Mariadale Estate,2023-06-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
411893,Mariadale Estate,2023-06-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.7
411893,Mariadale Estate,2023-06-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.81
411893,Mariadale Estate,2023-06-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.28
411893,Mariadale Estate,2023-06-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.07
411893,Mariadale Estate,2023-06-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
411893,Mariadale Estate,2023-06-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
411893,Mariadale Estate,2023-06-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
411893,Mariadale Estate,2023-06-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
411893,Mariadale Estate,2023-06-22T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
411893,Mariadale Estate,2023-06-22T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
411893,Mariadale Estate,2023-06-22T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.89
411893,Mariadale Estate,2023-06-22T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.26
411893,Mariadale Estate,2023-06-22T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.74
411893,Mariadale Estate,2023-06-22T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.57
411893,Mariadale Estate,2023-06-22T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-22T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.3
411893,Mariadale Estate,2023-06-22T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
411893,Mariadale Estate,2023-06-22T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-22T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-4.03
411893,Mariadale Estate,2023-06-22T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
411893,Mariadale Estate,2023-06-22T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.23
411893,Mariadale Estate,2023-06-22T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-4.42
411893,Mariadale Estate,2023-06-22T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.28
411893,Mariadale Estate,2023-06-22T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.42
411893,Mariadale Estate,2023-06-22T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
411893,Mariadale Estate,2023-06-22T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
411893,Mariadale Estate,2023-06-22T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
411893,Mariadale Estate,2023-06-22T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-22T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
411893,Mariadale Estate,2023-06-22T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
411893,Mariadale Estate,2023-06-22T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.94
411893,Mariadale Estate,2023-06-22T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.49
411893,Mariadale Estate,2023-06-22T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.66
411893,Mariadale Estate,2023-06-22T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.78
411893,Mariadale Estate,2023-06-22T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
411893,Mariadale Estate,2023-06-22T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
411893,Mariadale Estate,2023-06-22T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-22T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-22T05:30:00.000+00:00,transformer,,Temperature,C,29.5
411893,Mariadale Estate,2023-06-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
411893,Mariadale Estate,2023-06-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
411893,Mariadale Estate,2023-06-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
411893,Mariadale Estate,2023-06-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
411893,Mariadale Estate,2023-06-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
411893,Mariadale Estate,2023-06-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
411893,Mariadale Estate,2023-06-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
411893,Mariadale Estate,2023-06-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
411893,Mariadale Estate,2023-06-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.05
411893,Mariadale Estate,2023-06-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.17
411893,Mariadale Estate,2023-06-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.69
411893,Mariadale Estate,2023-06-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.93
411893,Mariadale Estate,2023-06-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,25.3
411893,Mariadale Estate,2023-06-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
411893,Mariadale Estate,2023-06-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
411893,Mariadale Estate,2023-06-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
411893,Mariadale Estate,2023-06-22T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.54
411893,Mariadale Estate,2023-06-22T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
411893,Mariadale Estate,2023-06-22T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.72
411893,Mariadale Estate,2023-06-22T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.16
411893,Mariadale Estate,2023-06-22T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.2
411893,Mariadale Estate,2023-06-22T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.37
411893,Mariadale Estate,2023-06-22T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-22T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
411893,Mariadale Estate,2023-06-22T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.3
411893,Mariadale Estate,2023-06-22T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-22T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
411893,Mariadale Estate,2023-06-22T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
411893,Mariadale Estate,2023-06-22T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.42
411893,Mariadale Estate,2023-06-22T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.32
411893,Mariadale Estate,2023-06-22T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.94
411893,Mariadale Estate,2023-06-22T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.09
411893,Mariadale Estate,2023-06-22T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
411893,Mariadale Estate,2023-06-22T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-22T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-22T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
411893,Mariadale Estate,2023-06-22T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
411893,Mariadale Estate,2023-06-22T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
411893,Mariadale Estate,2023-06-22T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.66
411893,Mariadale Estate,2023-06-22T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.9
411893,Mariadale Estate,2023-06-22T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.84
411893,Mariadale Estate,2023-06-22T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.76
411893,Mariadale Estate,2023-06-22T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
411893,Mariadale Estate,2023-06-22T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
411893,Mariadale Estate,2023-06-22T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-22T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-22T05:20:00.000+00:00,transformer,,Temperature,C,29.5
411893,Mariadale Estate,2023-06-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
411893,Mariadale Estate,2023-06-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
411893,Mariadale Estate,2023-06-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
411893,Mariadale Estate,2023-06-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
411893,Mariadale Estate,2023-06-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
411893,Mariadale Estate,2023-06-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
411893,Mariadale Estate,2023-06-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
411893,Mariadale Estate,2023-06-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
411893,Mariadale Estate,2023-06-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.8
411893,Mariadale Estate,2023-06-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.38
411893,Mariadale Estate,2023-06-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.98
411893,Mariadale Estate,2023-06-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.22
411893,Mariadale Estate,2023-06-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,23.9
411893,Mariadale Estate,2023-06-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
411893,Mariadale Estate,2023-06-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
411893,Mariadale Estate,2023-06-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
411893,Mariadale Estate,2023-06-22T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
411893,Mariadale Estate,2023-06-22T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
411893,Mariadale Estate,2023-06-22T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.76
411893,Mariadale Estate,2023-06-22T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.71
411893,Mariadale Estate,2023-06-22T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.17
411893,Mariadale Estate,2023-06-22T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.46
411893,Mariadale Estate,2023-06-22T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
411893,Mariadale Estate,2023-06-22T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
411893,Mariadale Estate,2023-06-22T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
411893,Mariadale Estate,2023-06-22T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-22T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
411893,Mariadale Estate,2023-06-22T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
411893,Mariadale Estate,2023-06-22T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.44
411893,Mariadale Estate,2023-06-22T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.89
411893,Mariadale Estate,2023-06-22T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.25
411893,Mariadale Estate,2023-06-22T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.31
411893,Mariadale Estate,2023-06-22T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-22T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-22T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-22T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
411893,Mariadale Estate,2023-06-22T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
411893,Mariadale Estate,2023-06-22T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-06-22T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.81
411893,Mariadale Estate,2023-06-22T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.99
411893,Mariadale Estate,2023-06-22T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.18
411893,Mariadale Estate,2023-06-22T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.95
411893,Mariadale Estate,2023-06-22T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
411893,Mariadale Estate,2023-06-22T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-22T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
411893,Mariadale Estate,2023-06-22T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-22T05:10:00.000+00:00,transformer,,Temperature,C,29.5
411893,Mariadale Estate,2023-06-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
411893,Mariadale Estate,2023-06-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
411893,Mariadale Estate,2023-06-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
411893,Mariadale Estate,2023-06-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
411893,Mariadale Estate,2023-06-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
411893,Mariadale Estate,2023-06-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
411893,Mariadale Estate,2023-06-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
411893,Mariadale Estate,2023-06-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
411893,Mariadale Estate,2023-06-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
411893,Mariadale Estate,2023-06-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.59
411893,Mariadale Estate,2023-06-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,4.6
411893,Mariadale Estate,2023-06-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.1
411893,Mariadale Estate,2023-06-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
411893,Mariadale Estate,2023-06-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
411893,Mariadale Estate,2023-06-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
411893,Mariadale Estate,2023-06-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
411893,Mariadale Estate,2023-06-22T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
411893,Mariadale Estate,2023-06-22T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-06-22T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.14
411893,Mariadale Estate,2023-06-22T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.47
411893,Mariadale Estate,2023-06-22T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.1
411893,Mariadale Estate,2023-06-22T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.33
411893,Mariadale Estate,2023-06-22T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
411893,Mariadale Estate,2023-06-22T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
411893,Mariadale Estate,2023-06-22T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
411893,Mariadale Estate,2023-06-22T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
411893,Mariadale Estate,2023-06-22T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
411893,Mariadale Estate,2023-06-22T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
411893,Mariadale Estate,2023-06-22T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.05
411893,Mariadale Estate,2023-06-22T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.85
411893,Mariadale Estate,2023-06-22T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.86
411893,Mariadale Estate,2023-06-22T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.1
411893,Mariadale Estate,2023-06-22T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
411893,Mariadale Estate,2023-06-22T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
411893,Mariadale Estate,2023-06-22T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
411893,Mariadale Estate,2023-06-22T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-22T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
411893,Mariadale Estate,2023-06-22T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
411893,Mariadale Estate,2023-06-22T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.11
411893,Mariadale Estate,2023-06-22T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.42
411893,Mariadale Estate,2023-06-22T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.82
411893,Mariadale Estate,2023-06-22T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.93
411893,Mariadale Estate,2023-06-22T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-22T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-22T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-22T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-22T05:00:00.000+00:00,transformer,,Temperature,C,29.5
411893,Mariadale Estate,2023-06-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
411893,Mariadale Estate,2023-06-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
411893,Mariadale Estate,2023-06-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
411893,Mariadale Estate,2023-06-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
411893,Mariadale Estate,2023-06-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
411893,Mariadale Estate,2023-06-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
411893,Mariadale Estate,2023-06-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
411893,Mariadale Estate,2023-06-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
411893,Mariadale Estate,2023-06-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.3
411893,Mariadale Estate,2023-06-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.76
411893,Mariadale Estate,2023-06-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.78
411893,Mariadale Estate,2023-06-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.36
411893,Mariadale Estate,2023-06-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,28.5
411893,Mariadale Estate,2023-06-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
411893,Mariadale Estate,2023-06-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
411893,Mariadale Estate,2023-06-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
411893,Mariadale Estate,2023-06-22T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
411893,Mariadale Estate,2023-06-22T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
411893,Mariadale Estate,2023-06-22T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.74
411893,Mariadale Estate,2023-06-22T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.29
411893,Mariadale Estate,2023-06-22T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.11
411893,Mariadale Estate,2023-06-22T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.09
411893,Mariadale Estate,2023-06-22T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-22T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
411893,Mariadale Estate,2023-06-22T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
411893,Mariadale Estate,2023-06-22T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-22T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
411893,Mariadale Estate,2023-06-22T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
411893,Mariadale Estate,2023-06-22T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.04
411893,Mariadale Estate,2023-06-22T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.77
411893,Mariadale Estate,2023-06-22T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.31
411893,Mariadale Estate,2023-06-22T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.25
411893,Mariadale Estate,2023-06-22T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-22T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
411893,Mariadale Estate,2023-06-22T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-22T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-22T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.41
411893,Mariadale Estate,2023-06-22T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
411893,Mariadale Estate,2023-06-22T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.73
411893,Mariadale Estate,2023-06-22T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.29
411893,Mariadale Estate,2023-06-22T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.61
411893,Mariadale Estate,2023-06-22T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.56
411893,Mariadale Estate,2023-06-22T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-22T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-22T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
411893,Mariadale Estate,2023-06-22T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-22T04:50:00.000+00:00,transformer,,Temperature,C,29.6
411893,Mariadale Estate,2023-06-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
411893,Mariadale Estate,2023-06-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
411893,Mariadale Estate,2023-06-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
411893,Mariadale Estate,2023-06-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
411893,Mariadale Estate,2023-06-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
411893,Mariadale Estate,2023-06-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
411893,Mariadale Estate,2023-06-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
411893,Mariadale Estate,2023-06-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
411893,Mariadale Estate,2023-06-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.5
411893,Mariadale Estate,2023-06-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.35
411893,Mariadale Estate,2023-06-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.03
411893,Mariadale Estate,2023-06-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.4
411893,Mariadale Estate,2023-06-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,24.4
411893,Mariadale Estate,2023-06-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
411893,Mariadale Estate,2023-06-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
411893,Mariadale Estate,2023-06-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
411893,Mariadale Estate,2023-06-22T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
411893,Mariadale Estate,2023-06-22T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
411893,Mariadale Estate,2023-06-22T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.47
411893,Mariadale Estate,2023-06-22T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.49
411893,Mariadale Estate,2023-06-22T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.02
411893,Mariadale Estate,2023-06-22T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.4
411893,Mariadale Estate,2023-06-22T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-22T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
411893,Mariadale Estate,2023-06-22T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
411893,Mariadale Estate,2023-06-22T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
411893,Mariadale Estate,2023-06-22T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.61
411893,Mariadale Estate,2023-06-22T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
411893,Mariadale Estate,2023-06-22T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.37
411893,Mariadale Estate,2023-06-22T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.36
411893,Mariadale Estate,2023-06-22T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.82
411893,Mariadale Estate,2023-06-22T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
411893,Mariadale Estate,2023-06-22T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-22T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
411893,Mariadale Estate,2023-06-22T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
411893,Mariadale Estate,2023-06-22T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-22T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
411893,Mariadale Estate,2023-06-22T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
411893,Mariadale Estate,2023-06-22T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.86
411893,Mariadale Estate,2023-06-22T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.86
411893,Mariadale Estate,2023-06-22T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.72
411893,Mariadale Estate,2023-06-22T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.43
411893,Mariadale Estate,2023-06-22T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
411893,Mariadale Estate,2023-06-22T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
411893,Mariadale Estate,2023-06-22T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
411893,Mariadale Estate,2023-06-22T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-22T04:40:00.000+00:00,transformer,,Temperature,C,29.7
411893,Mariadale Estate,2023-06-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
411893,Mariadale Estate,2023-06-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
411893,Mariadale Estate,2023-06-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
411893,Mariadale Estate,2023-06-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
411893,Mariadale Estate,2023-06-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
411893,Mariadale Estate,2023-06-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
411893,Mariadale Estate,2023-06-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
411893,Mariadale Estate,2023-06-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
411893,Mariadale Estate,2023-06-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.71
411893,Mariadale Estate,2023-06-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.71
411893,Mariadale Estate,2023-06-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,3.57
411893,Mariadale Estate,2023-06-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.75
411893,Mariadale Estate,2023-06-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,30.3
411893,Mariadale Estate,2023-06-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
411893,Mariadale Estate,2023-06-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
411893,Mariadale Estate,2023-06-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
411893,Mariadale Estate,2023-06-22T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
411893,Mariadale Estate,2023-06-22T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
411893,Mariadale Estate,2023-06-22T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.45
411893,Mariadale Estate,2023-06-22T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.25
411893,Mariadale Estate,2023-06-22T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.03
411893,Mariadale Estate,2023-06-22T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.34
411893,Mariadale Estate,2023-06-22T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
411893,Mariadale Estate,2023-06-22T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
411893,Mariadale Estate,2023-06-22T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
411893,Mariadale Estate,2023-06-22T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-22T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.09
411893,Mariadale Estate,2023-06-22T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
411893,Mariadale Estate,2023-06-22T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.16
411893,Mariadale Estate,2023-06-22T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.86
411893,Mariadale Estate,2023-06-22T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.09
411893,Mariadale Estate,2023-06-22T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.41
411893,Mariadale Estate,2023-06-22T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-22T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
411893,Mariadale Estate,2023-06-22T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-22T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
411893,Mariadale Estate,2023-06-22T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
411893,Mariadale Estate,2023-06-22T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
411893,Mariadale Estate,2023-06-22T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.64
411893,Mariadale Estate,2023-06-22T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.52
411893,Mariadale Estate,2023-06-22T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.63
411893,Mariadale Estate,2023-06-22T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.43
411893,Mariadale Estate,2023-06-22T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
411893,Mariadale Estate,2023-06-22T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
411893,Mariadale Estate,2023-06-22T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
411893,Mariadale Estate,2023-06-22T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-22T04:30:00.000+00:00,transformer,,Temperature,C,29.8
411893,Mariadale Estate,2023-06-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
411893,Mariadale Estate,2023-06-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
411893,Mariadale Estate,2023-06-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
411893,Mariadale Estate,2023-06-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
411893,Mariadale Estate,2023-06-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
411893,Mariadale Estate,2023-06-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
411893,Mariadale Estate,2023-06-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
411893,Mariadale Estate,2023-06-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
411893,Mariadale Estate,2023-06-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.25
411893,Mariadale Estate,2023-06-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.63
411893,Mariadale Estate,2023-06-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,3.75
411893,Mariadale Estate,2023-06-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.36
411893,Mariadale Estate,2023-06-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,23.3
411893,Mariadale Estate,2023-06-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
411893,Mariadale Estate,2023-06-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
411893,Mariadale Estate,2023-06-22T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
411893,Mariadale Estate,2023-06-22T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
411893,Mariadale Estate,2023-06-22T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.12
411893,Mariadale Estate,2023-06-22T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.28
411893,Mariadale Estate,2023-06-22T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.09
411893,Mariadale Estate,2023-06-22T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.43
411893,Mariadale Estate,2023-06-22T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-22T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
411893,Mariadale Estate,2023-06-22T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
411893,Mariadale Estate,2023-06-22T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-22T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
411893,Mariadale Estate,2023-06-22T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
411893,Mariadale Estate,2023-06-22T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.23
411893,Mariadale Estate,2023-06-22T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.63
411893,Mariadale Estate,2023-06-22T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.25
411893,Mariadale Estate,2023-06-22T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
411893,Mariadale Estate,2023-06-22T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-22T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
411893,Mariadale Estate,2023-06-22T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
411893,Mariadale Estate,2023-06-22T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
411893,Mariadale Estate,2023-06-22T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
411893,Mariadale Estate,2023-06-22T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
411893,Mariadale Estate,2023-06-22T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.54
411893,Mariadale Estate,2023-06-22T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.63
411893,Mariadale Estate,2023-06-22T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.44
411893,Mariadale Estate,2023-06-22T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.77
411893,Mariadale Estate,2023-06-22T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
411893,Mariadale Estate,2023-06-22T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
411893,Mariadale Estate,2023-06-22T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
411893,Mariadale Estate,2023-06-22T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-22T04:20:00.000+00:00,transformer,,Temperature,C,29.8
411893,Mariadale Estate,2023-06-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
411893,Mariadale Estate,2023-06-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
411893,Mariadale Estate,2023-06-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
411893,Mariadale Estate,2023-06-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
411893,Mariadale Estate,2023-06-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
411893,Mariadale Estate,2023-06-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
411893,Mariadale Estate,2023-06-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
411893,Mariadale Estate,2023-06-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
411893,Mariadale Estate,2023-06-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.9
411893,Mariadale Estate,2023-06-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.54
411893,Mariadale Estate,2023-06-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.78
411893,Mariadale Estate,2023-06-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.14
411893,Mariadale Estate,2023-06-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,22.4
411893,Mariadale Estate,2023-06-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
411893,Mariadale Estate,2023-06-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
411893,Mariadale Estate,2023-06-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
411893,Mariadale Estate,2023-06-22T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
411893,Mariadale Estate,2023-06-22T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
411893,Mariadale Estate,2023-06-22T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.42
411893,Mariadale Estate,2023-06-22T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.25
411893,Mariadale Estate,2023-06-22T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.61
411893,Mariadale Estate,2023-06-22T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.91
411893,Mariadale Estate,2023-06-22T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
411893,Mariadale Estate,2023-06-22T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
411893,Mariadale Estate,2023-06-22T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
411893,Mariadale Estate,2023-06-22T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-22T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
411893,Mariadale Estate,2023-06-22T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
411893,Mariadale Estate,2023-06-22T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,5.56
411893,Mariadale Estate,2023-06-22T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.49
411893,Mariadale Estate,2023-06-22T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.86
411893,Mariadale Estate,2023-06-22T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.73
411893,Mariadale Estate,2023-06-22T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
411893,Mariadale Estate,2023-06-22T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
411893,Mariadale Estate,2023-06-22T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
411893,Mariadale Estate,2023-06-22T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
411893,Mariadale Estate,2023-06-22T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
411893,Mariadale Estate,2023-06-22T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
411893,Mariadale Estate,2023-06-22T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.64
411893,Mariadale Estate,2023-06-22T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.52
411893,Mariadale Estate,2023-06-22T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.16
411893,Mariadale Estate,2023-06-22T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.25
411893,Mariadale Estate,2023-06-22T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-22T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
411893,Mariadale Estate,2023-06-22T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
411893,Mariadale Estate,2023-06-22T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
411893,Mariadale Estate,2023-06-22T04:10:00.000+00:00,transformer,,Temperature,C,29.9
411893,Mariadale Estate,2023-06-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
411893,Mariadale Estate,2023-06-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
411893,Mariadale Estate,2023-06-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
411893,Mariadale Estate,2023-06-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
411893,Mariadale Estate,2023-06-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
411893,Mariadale Estate,2023-06-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
411893,Mariadale Estate,2023-06-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
411893,Mariadale Estate,2023-06-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
411893,Mariadale Estate,2023-06-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.62
411893,Mariadale Estate,2023-06-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.26
411893,Mariadale Estate,2023-06-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.63
411893,Mariadale Estate,2023-06-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.89
411893,Mariadale Estate,2023-06-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
411893,Mariadale Estate,2023-06-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
411893,Mariadale Estate,2023-06-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
411893,Mariadale Estate,2023-06-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
411893,Mariadale Estate,2023-06-22T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
