Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-22T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
411893,Mariadale Estate,2023-06-22T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.86
411893,Mariadale Estate,2023-06-22T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.25
411893,Mariadale Estate,2023-06-22T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.79
411893,Mariadale Estate,2023-06-22T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.1
411893,Mariadale Estate,2023-06-22T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
411893,Mariadale Estate,2023-06-22T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
411893,Mariadale Estate,2023-06-22T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
411893,Mariadale Estate,2023-06-22T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-22T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
411893,Mariadale Estate,2023-06-22T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
411893,Mariadale Estate,2023-06-22T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.22
411893,Mariadale Estate,2023-06-22T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.2
411893,Mariadale Estate,2023-06-22T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.29
411893,Mariadale Estate,2023-06-22T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.23
411893,Mariadale Estate,2023-06-22T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
411893,Mariadale Estate,2023-06-22T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-22T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
411893,Mariadale Estate,2023-06-22T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
411893,Mariadale Estate,2023-06-22T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
411893,Mariadale Estate,2023-06-22T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
411893,Mariadale Estate,2023-06-22T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.72
411893,Mariadale Estate,2023-06-22T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.49
411893,Mariadale Estate,2023-06-22T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.98
411893,Mariadale Estate,2023-06-22T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.14
411893,Mariadale Estate,2023-06-22T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
411893,Mariadale Estate,2023-06-22T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
411893,Mariadale Estate,2023-06-22T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
411893,Mariadale Estate,2023-06-22T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-22T04:00:00.000+00:00,transformer,,Temperature,C,29.9
411893,Mariadale Estate,2023-06-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
411893,Mariadale Estate,2023-06-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
411893,Mariadale Estate,2023-06-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
411893,Mariadale Estate,2023-06-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
411893,Mariadale Estate,2023-06-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
411893,Mariadale Estate,2023-06-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
411893,Mariadale Estate,2023-06-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
411893,Mariadale Estate,2023-06-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
411893,Mariadale Estate,2023-06-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.79
411893,Mariadale Estate,2023-06-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.94
411893,Mariadale Estate,2023-06-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.07
411893,Mariadale Estate,2023-06-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.02
411893,Mariadale Estate,2023-06-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,27.7
411893,Mariadale Estate,2023-06-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
411893,Mariadale Estate,2023-06-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
411893,Mariadale Estate,2023-06-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
411893,Mariadale Estate,2023-06-22T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
411893,Mariadale Estate,2023-06-22T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
411893,Mariadale Estate,2023-06-22T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.26
411893,Mariadale Estate,2023-06-22T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.24
411893,Mariadale Estate,2023-06-22T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.8
411893,Mariadale Estate,2023-06-22T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.42
411893,Mariadale Estate,2023-06-22T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
411893,Mariadale Estate,2023-06-22T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
411893,Mariadale Estate,2023-06-22T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
411893,Mariadale Estate,2023-06-22T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
411893,Mariadale Estate,2023-06-22T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
411893,Mariadale Estate,2023-06-22T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
411893,Mariadale Estate,2023-06-22T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.46
411893,Mariadale Estate,2023-06-22T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.76
411893,Mariadale Estate,2023-06-22T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.61
411893,Mariadale Estate,2023-06-22T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.5
411893,Mariadale Estate,2023-06-22T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-22T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
411893,Mariadale Estate,2023-06-22T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
411893,Mariadale Estate,2023-06-22T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
411893,Mariadale Estate,2023-06-22T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
411893,Mariadale Estate,2023-06-22T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
411893,Mariadale Estate,2023-06-22T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.75
411893,Mariadale Estate,2023-06-22T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.51
411893,Mariadale Estate,2023-06-22T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.49
411893,Mariadale Estate,2023-06-22T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.88
411893,Mariadale Estate,2023-06-22T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-22T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
411893,Mariadale Estate,2023-06-22T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
411893,Mariadale Estate,2023-06-22T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-22T03:50:00.000+00:00,transformer,,Temperature,C,30.0
411893,Mariadale Estate,2023-06-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
411893,Mariadale Estate,2023-06-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
411893,Mariadale Estate,2023-06-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
411893,Mariadale Estate,2023-06-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
411893,Mariadale Estate,2023-06-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
411893,Mariadale Estate,2023-06-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
411893,Mariadale Estate,2023-06-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
411893,Mariadale Estate,2023-06-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
411893,Mariadale Estate,2023-06-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.46
411893,Mariadale Estate,2023-06-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.51
411893,Mariadale Estate,2023-06-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.9
411893,Mariadale Estate,2023-06-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.8
411893,Mariadale Estate,2023-06-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,19.3
411893,Mariadale Estate,2023-06-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
411893,Mariadale Estate,2023-06-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
411893,Mariadale Estate,2023-06-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
411893,Mariadale Estate,2023-06-22T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-22T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
411893,Mariadale Estate,2023-06-22T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.41
411893,Mariadale Estate,2023-06-22T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.21
411893,Mariadale Estate,2023-06-22T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.81
411893,Mariadale Estate,2023-06-22T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.51
411893,Mariadale Estate,2023-06-22T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
411893,Mariadale Estate,2023-06-22T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
411893,Mariadale Estate,2023-06-22T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
411893,Mariadale Estate,2023-06-22T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
411893,Mariadale Estate,2023-06-22T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.83
411893,Mariadale Estate,2023-06-22T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
411893,Mariadale Estate,2023-06-22T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.72
411893,Mariadale Estate,2023-06-22T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.07
411893,Mariadale Estate,2023-06-22T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.21
411893,Mariadale Estate,2023-06-22T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.74
411893,Mariadale Estate,2023-06-22T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
411893,Mariadale Estate,2023-06-22T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.4
411893,Mariadale Estate,2023-06-22T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-22T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
411893,Mariadale Estate,2023-06-22T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
411893,Mariadale Estate,2023-06-22T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
411893,Mariadale Estate,2023-06-22T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.71
411893,Mariadale Estate,2023-06-22T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.55
411893,Mariadale Estate,2023-06-22T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.52
411893,Mariadale Estate,2023-06-22T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.33
411893,Mariadale Estate,2023-06-22T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-22T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
411893,Mariadale Estate,2023-06-22T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
411893,Mariadale Estate,2023-06-22T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-22T03:40:00.000+00:00,transformer,,Temperature,C,30.1
411893,Mariadale Estate,2023-06-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
411893,Mariadale Estate,2023-06-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
411893,Mariadale Estate,2023-06-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
411893,Mariadale Estate,2023-06-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
411893,Mariadale Estate,2023-06-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
411893,Mariadale Estate,2023-06-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
411893,Mariadale Estate,2023-06-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
411893,Mariadale Estate,2023-06-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
411893,Mariadale Estate,2023-06-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.84
411893,Mariadale Estate,2023-06-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.82
411893,Mariadale Estate,2023-06-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.54
411893,Mariadale Estate,2023-06-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.1
411893,Mariadale Estate,2023-06-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,27.1
411893,Mariadale Estate,2023-06-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
411893,Mariadale Estate,2023-06-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
411893,Mariadale Estate,2023-06-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
411893,Mariadale Estate,2023-06-22T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
411893,Mariadale Estate,2023-06-22T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
411893,Mariadale Estate,2023-06-22T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.76
411893,Mariadale Estate,2023-06-22T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.26
411893,Mariadale Estate,2023-06-22T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.85
411893,Mariadale Estate,2023-06-22T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.68
411893,Mariadale Estate,2023-06-22T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
411893,Mariadale Estate,2023-06-22T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
411893,Mariadale Estate,2023-06-22T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
411893,Mariadale Estate,2023-06-22T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-22T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.73
411893,Mariadale Estate,2023-06-22T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
411893,Mariadale Estate,2023-06-22T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.5
411893,Mariadale Estate,2023-06-22T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.03
411893,Mariadale Estate,2023-06-22T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.95
411893,Mariadale Estate,2023-06-22T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.8
411893,Mariadale Estate,2023-06-22T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
411893,Mariadale Estate,2023-06-22T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.9
411893,Mariadale Estate,2023-06-22T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-22T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
411893,Mariadale Estate,2023-06-22T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
411893,Mariadale Estate,2023-06-22T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
411893,Mariadale Estate,2023-06-22T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.59
411893,Mariadale Estate,2023-06-22T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.45
411893,Mariadale Estate,2023-06-22T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.32
411893,Mariadale Estate,2023-06-22T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.09
411893,Mariadale Estate,2023-06-22T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-22T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
411893,Mariadale Estate,2023-06-22T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-22T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-22T03:30:00.000+00:00,transformer,,Temperature,C,30.2
411893,Mariadale Estate,2023-06-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
411893,Mariadale Estate,2023-06-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
411893,Mariadale Estate,2023-06-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
411893,Mariadale Estate,2023-06-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
411893,Mariadale Estate,2023-06-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
411893,Mariadale Estate,2023-06-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
411893,Mariadale Estate,2023-06-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
411893,Mariadale Estate,2023-06-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
411893,Mariadale Estate,2023-06-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.86
411893,Mariadale Estate,2023-06-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.74
411893,Mariadale Estate,2023-06-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.13
411893,Mariadale Estate,2023-06-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,0.03
411893,Mariadale Estate,2023-06-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
411893,Mariadale Estate,2023-06-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
411893,Mariadale Estate,2023-06-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
411893,Mariadale Estate,2023-06-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
411893,Mariadale Estate,2023-06-22T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
411893,Mariadale Estate,2023-06-22T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
411893,Mariadale Estate,2023-06-22T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.31
411893,Mariadale Estate,2023-06-22T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.23
411893,Mariadale Estate,2023-06-22T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.9
411893,Mariadale Estate,2023-06-22T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.5
411893,Mariadale Estate,2023-06-22T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
411893,Mariadale Estate,2023-06-22T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-22T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
411893,Mariadale Estate,2023-06-22T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
411893,Mariadale Estate,2023-06-22T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.39
411893,Mariadale Estate,2023-06-22T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
411893,Mariadale Estate,2023-06-22T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.82
411893,Mariadale Estate,2023-06-22T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.19
411893,Mariadale Estate,2023-06-22T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.97
411893,Mariadale Estate,2023-06-22T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.44
411893,Mariadale Estate,2023-06-22T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
411893,Mariadale Estate,2023-06-22T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
411893,Mariadale Estate,2023-06-22T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-22T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
411893,Mariadale Estate,2023-06-22T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
411893,Mariadale Estate,2023-06-22T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-06-22T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.53
411893,Mariadale Estate,2023-06-22T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.58
411893,Mariadale Estate,2023-06-22T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.49
411893,Mariadale Estate,2023-06-22T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.14
411893,Mariadale Estate,2023-06-22T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
411893,Mariadale Estate,2023-06-22T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
411893,Mariadale Estate,2023-06-22T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
411893,Mariadale Estate,2023-06-22T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
411893,Mariadale Estate,2023-06-22T03:20:00.000+00:00,transformer,,Temperature,C,30.3
411893,Mariadale Estate,2023-06-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
411893,Mariadale Estate,2023-06-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
411893,Mariadale Estate,2023-06-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
411893,Mariadale Estate,2023-06-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
411893,Mariadale Estate,2023-06-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
411893,Mariadale Estate,2023-06-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
411893,Mariadale Estate,2023-06-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
411893,Mariadale Estate,2023-06-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
411893,Mariadale Estate,2023-06-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.66
411893,Mariadale Estate,2023-06-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.0
411893,Mariadale Estate,2023-06-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.36
411893,Mariadale Estate,2023-06-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.2
411893,Mariadale Estate,2023-06-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,28.6
411893,Mariadale Estate,2023-06-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
411893,Mariadale Estate,2023-06-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
411893,Mariadale Estate,2023-06-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
411893,Mariadale Estate,2023-06-22T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
411893,Mariadale Estate,2023-06-22T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-22T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.3
411893,Mariadale Estate,2023-06-22T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.19
411893,Mariadale Estate,2023-06-22T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.86
411893,Mariadale Estate,2023-06-22T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.48
411893,Mariadale Estate,2023-06-22T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
411893,Mariadale Estate,2023-06-22T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-22T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
411893,Mariadale Estate,2023-06-22T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
411893,Mariadale Estate,2023-06-22T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.28
411893,Mariadale Estate,2023-06-22T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
411893,Mariadale Estate,2023-06-22T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.12
411893,Mariadale Estate,2023-06-22T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.19
411893,Mariadale Estate,2023-06-22T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.1
411893,Mariadale Estate,2023-06-22T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.27
411893,Mariadale Estate,2023-06-22T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
411893,Mariadale Estate,2023-06-22T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.8
411893,Mariadale Estate,2023-06-22T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-22T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
411893,Mariadale Estate,2023-06-22T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
411893,Mariadale Estate,2023-06-22T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
411893,Mariadale Estate,2023-06-22T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.6
411893,Mariadale Estate,2023-06-22T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.65
411893,Mariadale Estate,2023-06-22T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.73
411893,Mariadale Estate,2023-06-22T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.08
411893,Mariadale Estate,2023-06-22T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-22T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
411893,Mariadale Estate,2023-06-22T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
411893,Mariadale Estate,2023-06-22T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-22T03:10:00.000+00:00,transformer,,Temperature,C,30.3
411893,Mariadale Estate,2023-06-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
411893,Mariadale Estate,2023-06-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
411893,Mariadale Estate,2023-06-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
411893,Mariadale Estate,2023-06-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
411893,Mariadale Estate,2023-06-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
411893,Mariadale Estate,2023-06-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
411893,Mariadale Estate,2023-06-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
411893,Mariadale Estate,2023-06-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
411893,Mariadale Estate,2023-06-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.03
411893,Mariadale Estate,2023-06-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.03
411893,Mariadale Estate,2023-06-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.69
411893,Mariadale Estate,2023-06-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.3
411893,Mariadale Estate,2023-06-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
411893,Mariadale Estate,2023-06-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
411893,Mariadale Estate,2023-06-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
411893,Mariadale Estate,2023-06-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
411893,Mariadale Estate,2023-06-22T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
411893,Mariadale Estate,2023-06-22T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
411893,Mariadale Estate,2023-06-22T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.29
411893,Mariadale Estate,2023-06-22T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.18
411893,Mariadale Estate,2023-06-22T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.9
411893,Mariadale Estate,2023-06-22T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.26
411893,Mariadale Estate,2023-06-22T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
411893,Mariadale Estate,2023-06-22T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
411893,Mariadale Estate,2023-06-22T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
411893,Mariadale Estate,2023-06-22T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
411893,Mariadale Estate,2023-06-22T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.55
411893,Mariadale Estate,2023-06-22T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
411893,Mariadale Estate,2023-06-22T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.03
411893,Mariadale Estate,2023-06-22T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.69
411893,Mariadale Estate,2023-06-22T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.15
411893,Mariadale Estate,2023-06-22T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.7
411893,Mariadale Estate,2023-06-22T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
411893,Mariadale Estate,2023-06-22T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.3
411893,Mariadale Estate,2023-06-22T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-22T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
411893,Mariadale Estate,2023-06-22T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
411893,Mariadale Estate,2023-06-22T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
411893,Mariadale Estate,2023-06-22T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.79
411893,Mariadale Estate,2023-06-22T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.6
411893,Mariadale Estate,2023-06-22T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.63
411893,Mariadale Estate,2023-06-22T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.23
411893,Mariadale Estate,2023-06-22T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
411893,Mariadale Estate,2023-06-22T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
411893,Mariadale Estate,2023-06-22T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
411893,Mariadale Estate,2023-06-22T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-22T03:00:00.000+00:00,transformer,,Temperature,C,30.4
411893,Mariadale Estate,2023-06-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
411893,Mariadale Estate,2023-06-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
411893,Mariadale Estate,2023-06-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
411893,Mariadale Estate,2023-06-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
411893,Mariadale Estate,2023-06-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
411893,Mariadale Estate,2023-06-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
411893,Mariadale Estate,2023-06-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
411893,Mariadale Estate,2023-06-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
411893,Mariadale Estate,2023-06-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.12
411893,Mariadale Estate,2023-06-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.48
411893,Mariadale Estate,2023-06-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.68
411893,Mariadale Estate,2023-06-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,0.21
411893,Mariadale Estate,2023-06-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
411893,Mariadale Estate,2023-06-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
411893,Mariadale Estate,2023-06-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
411893,Mariadale Estate,2023-06-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
411893,Mariadale Estate,2023-06-22T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
411893,Mariadale Estate,2023-06-22T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
411893,Mariadale Estate,2023-06-22T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.31
411893,Mariadale Estate,2023-06-22T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.15
411893,Mariadale Estate,2023-06-22T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.84
411893,Mariadale Estate,2023-06-22T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.49
411893,Mariadale Estate,2023-06-22T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
411893,Mariadale Estate,2023-06-22T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
411893,Mariadale Estate,2023-06-22T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
411893,Mariadale Estate,2023-06-22T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
411893,Mariadale Estate,2023-06-22T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.71
411893,Mariadale Estate,2023-06-22T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
411893,Mariadale Estate,2023-06-22T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.83
411893,Mariadale Estate,2023-06-22T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.37
411893,Mariadale Estate,2023-06-22T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.12
411893,Mariadale Estate,2023-06-22T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.75
411893,Mariadale Estate,2023-06-22T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
411893,Mariadale Estate,2023-06-22T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.9
411893,Mariadale Estate,2023-06-22T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-22T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-22T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
411893,Mariadale Estate,2023-06-22T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
411893,Mariadale Estate,2023-06-22T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.68
411893,Mariadale Estate,2023-06-22T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.67
411893,Mariadale Estate,2023-06-22T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.51
411893,Mariadale Estate,2023-06-22T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.45
411893,Mariadale Estate,2023-06-22T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-22T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
411893,Mariadale Estate,2023-06-22T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
411893,Mariadale Estate,2023-06-22T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-22T02:50:00.000+00:00,transformer,,Temperature,C,30.5
411893,Mariadale Estate,2023-06-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
411893,Mariadale Estate,2023-06-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
411893,Mariadale Estate,2023-06-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
411893,Mariadale Estate,2023-06-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
411893,Mariadale Estate,2023-06-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
411893,Mariadale Estate,2023-06-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
411893,Mariadale Estate,2023-06-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
411893,Mariadale Estate,2023-06-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
411893,Mariadale Estate,2023-06-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.81
411893,Mariadale Estate,2023-06-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.2
411893,Mariadale Estate,2023-06-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.48
411893,Mariadale Estate,2023-06-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.2
411893,Mariadale Estate,2023-06-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,28.1
411893,Mariadale Estate,2023-06-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
411893,Mariadale Estate,2023-06-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
411893,Mariadale Estate,2023-06-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
411893,Mariadale Estate,2023-06-22T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-06-22T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-22T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.2
411893,Mariadale Estate,2023-06-22T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.17
411893,Mariadale Estate,2023-06-22T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.93
411893,Mariadale Estate,2023-06-22T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.35
411893,Mariadale Estate,2023-06-22T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
411893,Mariadale Estate,2023-06-22T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
411893,Mariadale Estate,2023-06-22T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
411893,Mariadale Estate,2023-06-22T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
411893,Mariadale Estate,2023-06-22T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.33
411893,Mariadale Estate,2023-06-22T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
411893,Mariadale Estate,2023-06-22T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.96
411893,Mariadale Estate,2023-06-22T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.43
411893,Mariadale Estate,2023-06-22T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.83
411893,Mariadale Estate,2023-06-22T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.53
411893,Mariadale Estate,2023-06-22T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
411893,Mariadale Estate,2023-06-22T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.9
411893,Mariadale Estate,2023-06-22T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-22T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
411893,Mariadale Estate,2023-06-22T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
411893,Mariadale Estate,2023-06-22T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
411893,Mariadale Estate,2023-06-22T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.76
411893,Mariadale Estate,2023-06-22T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.35
411893,Mariadale Estate,2023-06-22T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.39
411893,Mariadale Estate,2023-06-22T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.74
411893,Mariadale Estate,2023-06-22T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-22T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-22T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
411893,Mariadale Estate,2023-06-22T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-22T02:40:00.000+00:00,transformer,,Temperature,C,30.6
411893,Mariadale Estate,2023-06-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
411893,Mariadale Estate,2023-06-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
411893,Mariadale Estate,2023-06-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
411893,Mariadale Estate,2023-06-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
411893,Mariadale Estate,2023-06-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
411893,Mariadale Estate,2023-06-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
411893,Mariadale Estate,2023-06-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
411893,Mariadale Estate,2023-06-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
411893,Mariadale Estate,2023-06-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.93
411893,Mariadale Estate,2023-06-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.95
411893,Mariadale Estate,2023-06-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.15
411893,Mariadale Estate,2023-06-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.57
411893,Mariadale Estate,2023-06-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
411893,Mariadale Estate,2023-06-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
411893,Mariadale Estate,2023-06-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
411893,Mariadale Estate,2023-06-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
411893,Mariadale Estate,2023-06-22T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-06-22T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
411893,Mariadale Estate,2023-06-22T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.17
411893,Mariadale Estate,2023-06-22T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.25
411893,Mariadale Estate,2023-06-22T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.05
411893,Mariadale Estate,2023-06-22T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.09
411893,Mariadale Estate,2023-06-22T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
411893,Mariadale Estate,2023-06-22T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
411893,Mariadale Estate,2023-06-22T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
411893,Mariadale Estate,2023-06-22T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
411893,Mariadale Estate,2023-06-22T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-8.01
411893,Mariadale Estate,2023-06-22T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
411893,Mariadale Estate,2023-06-22T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.07
411893,Mariadale Estate,2023-06-22T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.39
411893,Mariadale Estate,2023-06-22T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.74
411893,Mariadale Estate,2023-06-22T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.58
411893,Mariadale Estate,2023-06-22T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
411893,Mariadale Estate,2023-06-22T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.9
411893,Mariadale Estate,2023-06-22T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
411893,Mariadale Estate,2023-06-22T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
411893,Mariadale Estate,2023-06-22T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
411893,Mariadale Estate,2023-06-22T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
411893,Mariadale Estate,2023-06-22T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.8
411893,Mariadale Estate,2023-06-22T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-2.2
411893,Mariadale Estate,2023-06-22T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.46
411893,Mariadale Estate,2023-06-22T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.5
411893,Mariadale Estate,2023-06-22T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-22T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-22T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-22T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-22T02:30:00.000+00:00,transformer,,Temperature,C,30.7
411893,Mariadale Estate,2023-06-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
411893,Mariadale Estate,2023-06-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
411893,Mariadale Estate,2023-06-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
411893,Mariadale Estate,2023-06-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
411893,Mariadale Estate,2023-06-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
411893,Mariadale Estate,2023-06-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
411893,Mariadale Estate,2023-06-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
411893,Mariadale Estate,2023-06-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
411893,Mariadale Estate,2023-06-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.03
411893,Mariadale Estate,2023-06-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.84
411893,Mariadale Estate,2023-06-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.25
411893,Mariadale Estate,2023-06-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,0.0
411893,Mariadale Estate,2023-06-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
411893,Mariadale Estate,2023-06-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
411893,Mariadale Estate,2023-06-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
411893,Mariadale Estate,2023-06-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
411893,Mariadale Estate,2023-06-22T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
411893,Mariadale Estate,2023-06-22T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-22T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.31
411893,Mariadale Estate,2023-06-22T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.3
411893,Mariadale Estate,2023-06-22T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.95
411893,Mariadale Estate,2023-06-22T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.22
411893,Mariadale Estate,2023-06-22T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
411893,Mariadale Estate,2023-06-22T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
411893,Mariadale Estate,2023-06-22T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
411893,Mariadale Estate,2023-06-22T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
411893,Mariadale Estate,2023-06-22T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-6.98
411893,Mariadale Estate,2023-06-22T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
411893,Mariadale Estate,2023-06-22T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.34
411893,Mariadale Estate,2023-06-22T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.03
411893,Mariadale Estate,2023-06-22T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.54
411893,Mariadale Estate,2023-06-22T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.29
411893,Mariadale Estate,2023-06-22T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
411893,Mariadale Estate,2023-06-22T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.6
411893,Mariadale Estate,2023-06-22T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-22T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
411893,Mariadale Estate,2023-06-22T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
411893,Mariadale Estate,2023-06-22T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
411893,Mariadale Estate,2023-06-22T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.22
411893,Mariadale Estate,2023-06-22T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.49
411893,Mariadale Estate,2023-06-22T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.48
411893,Mariadale Estate,2023-06-22T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.71
411893,Mariadale Estate,2023-06-22T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-22T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
411893,Mariadale Estate,2023-06-22T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
411893,Mariadale Estate,2023-06-22T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
411893,Mariadale Estate,2023-06-22T02:20:00.000+00:00,transformer,,Temperature,C,30.8
411893,Mariadale Estate,2023-06-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
411893,Mariadale Estate,2023-06-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
411893,Mariadale Estate,2023-06-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
411893,Mariadale Estate,2023-06-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
411893,Mariadale Estate,2023-06-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
411893,Mariadale Estate,2023-06-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
411893,Mariadale Estate,2023-06-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
411893,Mariadale Estate,2023-06-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
411893,Mariadale Estate,2023-06-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.87
411893,Mariadale Estate,2023-06-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.82
411893,Mariadale Estate,2023-06-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.98
411893,Mariadale Estate,2023-06-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.63
411893,Mariadale Estate,2023-06-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,25.5
411893,Mariadale Estate,2023-06-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
411893,Mariadale Estate,2023-06-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
411893,Mariadale Estate,2023-06-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
411893,Mariadale Estate,2023-06-22T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-22T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
411893,Mariadale Estate,2023-06-22T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.97
411893,Mariadale Estate,2023-06-22T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.19
411893,Mariadale Estate,2023-06-22T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.96
411893,Mariadale Estate,2023-06-22T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.95
411893,Mariadale Estate,2023-06-22T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-22T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
411893,Mariadale Estate,2023-06-22T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
411893,Mariadale Estate,2023-06-22T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
411893,Mariadale Estate,2023-06-22T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.34
411893,Mariadale Estate,2023-06-22T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
411893,Mariadale Estate,2023-06-22T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.96
