Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
411893,Mariadale Estate,2023-06-22T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.09
411893,Mariadale Estate,2023-06-22T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.77
411893,Mariadale Estate,2023-06-22T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.5
411893,Mariadale Estate,2023-06-22T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
411893,Mariadale Estate,2023-06-22T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.7
411893,Mariadale Estate,2023-06-22T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-22T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
411893,Mariadale Estate,2023-06-22T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
411893,Mariadale Estate,2023-06-22T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
411893,Mariadale Estate,2023-06-22T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.81
411893,Mariadale Estate,2023-06-22T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.45
411893,Mariadale Estate,2023-06-22T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.67
411893,Mariadale Estate,2023-06-22T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.37
411893,Mariadale Estate,2023-06-22T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-22T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
411893,Mariadale Estate,2023-06-22T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
411893,Mariadale Estate,2023-06-22T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-22T02:10:00.000+00:00,transformer,,Temperature,C,30.8
411893,Mariadale Estate,2023-06-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
411893,Mariadale Estate,2023-06-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
411893,Mariadale Estate,2023-06-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
411893,Mariadale Estate,2023-06-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
411893,Mariadale Estate,2023-06-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
411893,Mariadale Estate,2023-06-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
411893,Mariadale Estate,2023-06-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
411893,Mariadale Estate,2023-06-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
411893,Mariadale Estate,2023-06-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.74
411893,Mariadale Estate,2023-06-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.73
411893,Mariadale Estate,2023-06-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.39
411893,Mariadale Estate,2023-06-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.82
411893,Mariadale Estate,2023-06-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,26.9
411893,Mariadale Estate,2023-06-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
411893,Mariadale Estate,2023-06-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
411893,Mariadale Estate,2023-06-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
411893,Mariadale Estate,2023-06-22T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
411893,Mariadale Estate,2023-06-22T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
411893,Mariadale Estate,2023-06-22T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.34
411893,Mariadale Estate,2023-06-22T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.24
411893,Mariadale Estate,2023-06-22T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.04
411893,Mariadale Estate,2023-06-22T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.47
411893,Mariadale Estate,2023-06-22T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
411893,Mariadale Estate,2023-06-22T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
411893,Mariadale Estate,2023-06-22T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
411893,Mariadale Estate,2023-06-22T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
411893,Mariadale Estate,2023-06-22T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.06
411893,Mariadale Estate,2023-06-22T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
411893,Mariadale Estate,2023-06-22T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.86
411893,Mariadale Estate,2023-06-22T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.9
411893,Mariadale Estate,2023-06-22T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.92
411893,Mariadale Estate,2023-06-22T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.61
411893,Mariadale Estate,2023-06-22T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
411893,Mariadale Estate,2023-06-22T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.5
411893,Mariadale Estate,2023-06-22T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-22T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-22T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
411893,Mariadale Estate,2023-06-22T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
411893,Mariadale Estate,2023-06-22T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.72
411893,Mariadale Estate,2023-06-22T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.5
411893,Mariadale Estate,2023-06-22T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.76
411893,Mariadale Estate,2023-06-22T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
411893,Mariadale Estate,2023-06-22T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
411893,Mariadale Estate,2023-06-22T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.6
411893,Mariadale Estate,2023-06-22T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-22T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-22T02:00:00.000+00:00,transformer,,Temperature,C,30.9
411893,Mariadale Estate,2023-06-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
411893,Mariadale Estate,2023-06-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
411893,Mariadale Estate,2023-06-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
411893,Mariadale Estate,2023-06-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
411893,Mariadale Estate,2023-06-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
411893,Mariadale Estate,2023-06-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
411893,Mariadale Estate,2023-06-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
411893,Mariadale Estate,2023-06-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
411893,Mariadale Estate,2023-06-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.92
411893,Mariadale Estate,2023-06-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.63
411893,Mariadale Estate,2023-06-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.72
411893,Mariadale Estate,2023-06-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,0.1
411893,Mariadale Estate,2023-06-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
411893,Mariadale Estate,2023-06-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
411893,Mariadale Estate,2023-06-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
411893,Mariadale Estate,2023-06-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
411893,Mariadale Estate,2023-06-22T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
411893,Mariadale Estate,2023-06-22T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-22T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.19
411893,Mariadale Estate,2023-06-22T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.4
411893,Mariadale Estate,2023-06-22T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
411893,Mariadale Estate,2023-06-22T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
411893,Mariadale Estate,2023-06-22T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
411893,Mariadale Estate,2023-06-22T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
411893,Mariadale Estate,2023-06-22T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
411893,Mariadale Estate,2023-06-22T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
411893,Mariadale Estate,2023-06-22T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-7.54
411893,Mariadale Estate,2023-06-22T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
411893,Mariadale Estate,2023-06-22T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.39
411893,Mariadale Estate,2023-06-22T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-6.99
411893,Mariadale Estate,2023-06-22T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.19
411893,Mariadale Estate,2023-06-22T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
411893,Mariadale Estate,2023-06-22T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
411893,Mariadale Estate,2023-06-22T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.1
411893,Mariadale Estate,2023-06-22T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
411893,Mariadale Estate,2023-06-22T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
411893,Mariadale Estate,2023-06-22T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
411893,Mariadale Estate,2023-06-22T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
411893,Mariadale Estate,2023-06-22T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.64
411893,Mariadale Estate,2023-06-22T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.72
411893,Mariadale Estate,2023-06-22T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.71
411893,Mariadale Estate,2023-06-22T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.56
411893,Mariadale Estate,2023-06-22T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
411893,Mariadale Estate,2023-06-22T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
411893,Mariadale Estate,2023-06-22T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
411893,Mariadale Estate,2023-06-22T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-22T01:50:00.000+00:00,transformer,,Temperature,C,31.0
411893,Mariadale Estate,2023-06-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
411893,Mariadale Estate,2023-06-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
411893,Mariadale Estate,2023-06-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
411893,Mariadale Estate,2023-06-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
411893,Mariadale Estate,2023-06-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
411893,Mariadale Estate,2023-06-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
411893,Mariadale Estate,2023-06-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
411893,Mariadale Estate,2023-06-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
411893,Mariadale Estate,2023-06-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.23
411893,Mariadale Estate,2023-06-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.11
411893,Mariadale Estate,2023-06-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.9
411893,Mariadale Estate,2023-06-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.44
411893,Mariadale Estate,2023-06-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
411893,Mariadale Estate,2023-06-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
411893,Mariadale Estate,2023-06-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
411893,Mariadale Estate,2023-06-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
411893,Mariadale Estate,2023-06-22T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
411893,Mariadale Estate,2023-06-22T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
411893,Mariadale Estate,2023-06-22T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.98
411893,Mariadale Estate,2023-06-22T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.48
411893,Mariadale Estate,2023-06-22T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.93
411893,Mariadale Estate,2023-06-22T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.78
411893,Mariadale Estate,2023-06-22T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-22T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
411893,Mariadale Estate,2023-06-22T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
411893,Mariadale Estate,2023-06-22T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
411893,Mariadale Estate,2023-06-22T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-8.4
411893,Mariadale Estate,2023-06-22T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
411893,Mariadale Estate,2023-06-22T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.87
411893,Mariadale Estate,2023-06-22T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-7.26
411893,Mariadale Estate,2023-06-22T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.3
411893,Mariadale Estate,2023-06-22T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.44
411893,Mariadale Estate,2023-06-22T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
411893,Mariadale Estate,2023-06-22T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.6
411893,Mariadale Estate,2023-06-22T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
411893,Mariadale Estate,2023-06-22T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-22T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
411893,Mariadale Estate,2023-06-22T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
411893,Mariadale Estate,2023-06-22T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.04
411893,Mariadale Estate,2023-06-22T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.69
411893,Mariadale Estate,2023-06-22T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.66
411893,Mariadale Estate,2023-06-22T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.83
411893,Mariadale Estate,2023-06-22T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-22T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
411893,Mariadale Estate,2023-06-22T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-22T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
411893,Mariadale Estate,2023-06-22T01:40:00.000+00:00,transformer,,Temperature,C,31.1
411893,Mariadale Estate,2023-06-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
411893,Mariadale Estate,2023-06-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
411893,Mariadale Estate,2023-06-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
411893,Mariadale Estate,2023-06-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
411893,Mariadale Estate,2023-06-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
411893,Mariadale Estate,2023-06-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
411893,Mariadale Estate,2023-06-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.01
411893,Mariadale Estate,2023-06-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
411893,Mariadale Estate,2023-06-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.89
411893,Mariadale Estate,2023-06-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.43
411893,Mariadale Estate,2023-06-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.89
411893,Mariadale Estate,2023-06-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.17
411893,Mariadale Estate,2023-06-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
411893,Mariadale Estate,2023-06-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
411893,Mariadale Estate,2023-06-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
411893,Mariadale Estate,2023-06-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
411893,Mariadale Estate,2023-06-22T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
411893,Mariadale Estate,2023-06-22T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-22T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.55
411893,Mariadale Estate,2023-06-22T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.54
411893,Mariadale Estate,2023-06-22T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.77
411893,Mariadale Estate,2023-06-22T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.88
411893,Mariadale Estate,2023-06-22T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
411893,Mariadale Estate,2023-06-22T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
411893,Mariadale Estate,2023-06-22T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
411893,Mariadale Estate,2023-06-22T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
411893,Mariadale Estate,2023-06-22T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-10.88
411893,Mariadale Estate,2023-06-22T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
411893,Mariadale Estate,2023-06-22T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.79
411893,Mariadale Estate,2023-06-22T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.33
411893,Mariadale Estate,2023-06-22T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.27
411893,Mariadale Estate,2023-06-22T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.25
411893,Mariadale Estate,2023-06-22T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.8
411893,Mariadale Estate,2023-06-22T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.8
411893,Mariadale Estate,2023-06-22T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-22T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
411893,Mariadale Estate,2023-06-22T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
411893,Mariadale Estate,2023-06-22T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
411893,Mariadale Estate,2023-06-22T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.54
411893,Mariadale Estate,2023-06-22T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.66
411893,Mariadale Estate,2023-06-22T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.89
411893,Mariadale Estate,2023-06-22T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.39
411893,Mariadale Estate,2023-06-22T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-22T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
411893,Mariadale Estate,2023-06-22T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
411893,Mariadale Estate,2023-06-22T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-22T01:30:00.000+00:00,transformer,,Temperature,C,31.1
411893,Mariadale Estate,2023-06-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
411893,Mariadale Estate,2023-06-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
411893,Mariadale Estate,2023-06-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
411893,Mariadale Estate,2023-06-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
411893,Mariadale Estate,2023-06-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
411893,Mariadale Estate,2023-06-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
411893,Mariadale Estate,2023-06-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.63
411893,Mariadale Estate,2023-06-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
411893,Mariadale Estate,2023-06-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.88
411893,Mariadale Estate,2023-06-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.53
411893,Mariadale Estate,2023-06-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.93
411893,Mariadale Estate,2023-06-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.02
411893,Mariadale Estate,2023-06-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
411893,Mariadale Estate,2023-06-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
411893,Mariadale Estate,2023-06-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
411893,Mariadale Estate,2023-06-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
411893,Mariadale Estate,2023-06-22T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.22
411893,Mariadale Estate,2023-06-22T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
411893,Mariadale Estate,2023-06-22T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.15
411893,Mariadale Estate,2023-06-22T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.43
411893,Mariadale Estate,2023-06-22T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.79
411893,Mariadale Estate,2023-06-22T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.62
411893,Mariadale Estate,2023-06-22T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-22T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-22T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
411893,Mariadale Estate,2023-06-22T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-22T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-11.52
411893,Mariadale Estate,2023-06-22T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
411893,Mariadale Estate,2023-06-22T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.84
411893,Mariadale Estate,2023-06-22T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-8.91
411893,Mariadale Estate,2023-06-22T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.02
411893,Mariadale Estate,2023-06-22T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.53
411893,Mariadale Estate,2023-06-22T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,52.2
411893,Mariadale Estate,2023-06-22T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.2
411893,Mariadale Estate,2023-06-22T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-22T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-22T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
411893,Mariadale Estate,2023-06-22T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
411893,Mariadale Estate,2023-06-22T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.33
411893,Mariadale Estate,2023-06-22T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.68
411893,Mariadale Estate,2023-06-22T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.73
411893,Mariadale Estate,2023-06-22T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-1.41
411893,Mariadale Estate,2023-06-22T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
411893,Mariadale Estate,2023-06-22T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
411893,Mariadale Estate,2023-06-22T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
411893,Mariadale Estate,2023-06-22T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
411893,Mariadale Estate,2023-06-22T01:20:00.000+00:00,transformer,,Temperature,C,31.2
411893,Mariadale Estate,2023-06-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
411893,Mariadale Estate,2023-06-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
411893,Mariadale Estate,2023-06-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
411893,Mariadale Estate,2023-06-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
411893,Mariadale Estate,2023-06-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
411893,Mariadale Estate,2023-06-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
411893,Mariadale Estate,2023-06-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.39
411893,Mariadale Estate,2023-06-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
411893,Mariadale Estate,2023-06-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.32
411893,Mariadale Estate,2023-06-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.01
411893,Mariadale Estate,2023-06-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.53
411893,Mariadale Estate,2023-06-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.5
411893,Mariadale Estate,2023-06-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
411893,Mariadale Estate,2023-06-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
411893,Mariadale Estate,2023-06-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
411893,Mariadale Estate,2023-06-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
411893,Mariadale Estate,2023-06-22T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.94
411893,Mariadale Estate,2023-06-22T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
411893,Mariadale Estate,2023-06-22T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.33
411893,Mariadale Estate,2023-06-22T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.14
411893,Mariadale Estate,2023-06-22T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.78
411893,Mariadale Estate,2023-06-22T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.33
411893,Mariadale Estate,2023-06-22T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-22T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-22T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
411893,Mariadale Estate,2023-06-22T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-22T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-13.17
411893,Mariadale Estate,2023-06-22T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
411893,Mariadale Estate,2023-06-22T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.89
411893,Mariadale Estate,2023-06-22T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-10.23
411893,Mariadale Estate,2023-06-22T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.03
411893,Mariadale Estate,2023-06-22T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.46
411893,Mariadale Estate,2023-06-22T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,60.8
411893,Mariadale Estate,2023-06-22T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.4
411893,Mariadale Estate,2023-06-22T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
411893,Mariadale Estate,2023-06-22T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
411893,Mariadale Estate,2023-06-22T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-22T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
411893,Mariadale Estate,2023-06-22T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.08
411893,Mariadale Estate,2023-06-22T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.6
411893,Mariadale Estate,2023-06-22T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.82
411893,Mariadale Estate,2023-06-22T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.6
411893,Mariadale Estate,2023-06-22T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
411893,Mariadale Estate,2023-06-22T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
411893,Mariadale Estate,2023-06-22T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
411893,Mariadale Estate,2023-06-22T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
411893,Mariadale Estate,2023-06-22T01:10:00.000+00:00,transformer,,Temperature,C,31.3
411893,Mariadale Estate,2023-06-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
411893,Mariadale Estate,2023-06-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
411893,Mariadale Estate,2023-06-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
411893,Mariadale Estate,2023-06-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
411893,Mariadale Estate,2023-06-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
411893,Mariadale Estate,2023-06-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
411893,Mariadale Estate,2023-06-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.48
411893,Mariadale Estate,2023-06-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
411893,Mariadale Estate,2023-06-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.3
411893,Mariadale Estate,2023-06-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.97
411893,Mariadale Estate,2023-06-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.63
411893,Mariadale Estate,2023-06-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.46
411893,Mariadale Estate,2023-06-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
411893,Mariadale Estate,2023-06-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
411893,Mariadale Estate,2023-06-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
411893,Mariadale Estate,2023-06-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
411893,Mariadale Estate,2023-06-22T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.46
411893,Mariadale Estate,2023-06-22T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
411893,Mariadale Estate,2023-06-22T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.4
411893,Mariadale Estate,2023-06-22T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.35
411893,Mariadale Estate,2023-06-22T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.81
411893,Mariadale Estate,2023-06-22T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.1
411893,Mariadale Estate,2023-06-22T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
411893,Mariadale Estate,2023-06-22T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
411893,Mariadale Estate,2023-06-22T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
411893,Mariadale Estate,2023-06-22T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
411893,Mariadale Estate,2023-06-22T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.58
411893,Mariadale Estate,2023-06-22T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
411893,Mariadale Estate,2023-06-22T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.04
411893,Mariadale Estate,2023-06-22T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.84
411893,Mariadale Estate,2023-06-22T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.17
411893,Mariadale Estate,2023-06-22T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.8
411893,Mariadale Estate,2023-06-22T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
411893,Mariadale Estate,2023-06-22T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
411893,Mariadale Estate,2023-06-22T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-22T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
411893,Mariadale Estate,2023-06-22T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-06-22T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
411893,Mariadale Estate,2023-06-22T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.87
411893,Mariadale Estate,2023-06-22T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.61
411893,Mariadale Estate,2023-06-22T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.63
411893,Mariadale Estate,2023-06-22T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.75
411893,Mariadale Estate,2023-06-22T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
411893,Mariadale Estate,2023-06-22T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
411893,Mariadale Estate,2023-06-22T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
411893,Mariadale Estate,2023-06-22T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-22T01:00:00.000+00:00,transformer,,Temperature,C,31.4
411893,Mariadale Estate,2023-06-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
411893,Mariadale Estate,2023-06-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
411893,Mariadale Estate,2023-06-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
411893,Mariadale Estate,2023-06-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
411893,Mariadale Estate,2023-06-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
411893,Mariadale Estate,2023-06-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
411893,Mariadale Estate,2023-06-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
411893,Mariadale Estate,2023-06-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
411893,Mariadale Estate,2023-06-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.3
411893,Mariadale Estate,2023-06-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.8
411893,Mariadale Estate,2023-06-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.61
411893,Mariadale Estate,2023-06-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.04
411893,Mariadale Estate,2023-06-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,21.1
411893,Mariadale Estate,2023-06-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
411893,Mariadale Estate,2023-06-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
411893,Mariadale Estate,2023-06-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
411893,Mariadale Estate,2023-06-22T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.23
411893,Mariadale Estate,2023-06-22T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
411893,Mariadale Estate,2023-06-22T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.28
411893,Mariadale Estate,2023-06-22T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.93
411893,Mariadale Estate,2023-06-22T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.84
411893,Mariadale Estate,2023-06-22T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.24
411893,Mariadale Estate,2023-06-22T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
411893,Mariadale Estate,2023-06-22T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
411893,Mariadale Estate,2023-06-22T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
411893,Mariadale Estate,2023-06-22T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
411893,Mariadale Estate,2023-06-22T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
411893,Mariadale Estate,2023-06-22T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
411893,Mariadale Estate,2023-06-22T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.85
411893,Mariadale Estate,2023-06-22T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.0
411893,Mariadale Estate,2023-06-22T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
411893,Mariadale Estate,2023-06-22T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.85
411893,Mariadale Estate,2023-06-22T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
411893,Mariadale Estate,2023-06-22T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
411893,Mariadale Estate,2023-06-22T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
411893,Mariadale Estate,2023-06-22T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
411893,Mariadale Estate,2023-06-22T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
411893,Mariadale Estate,2023-06-22T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
411893,Mariadale Estate,2023-06-22T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.79
411893,Mariadale Estate,2023-06-22T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.49
411893,Mariadale Estate,2023-06-22T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.8
411893,Mariadale Estate,2023-06-22T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.77
411893,Mariadale Estate,2023-06-22T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
411893,Mariadale Estate,2023-06-22T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
411893,Mariadale Estate,2023-06-22T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
411893,Mariadale Estate,2023-06-22T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
411893,Mariadale Estate,2023-06-22T00:50:00.000+00:00,transformer,,Temperature,C,31.5
411893,Mariadale Estate,2023-06-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
411893,Mariadale Estate,2023-06-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
411893,Mariadale Estate,2023-06-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
411893,Mariadale Estate,2023-06-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
411893,Mariadale Estate,2023-06-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
411893,Mariadale Estate,2023-06-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
411893,Mariadale Estate,2023-06-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
411893,Mariadale Estate,2023-06-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
411893,Mariadale Estate,2023-06-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.91
411893,Mariadale Estate,2023-06-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.42
411893,Mariadale Estate,2023-06-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.64
411893,Mariadale Estate,2023-06-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.16
411893,Mariadale Estate,2023-06-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,18.6
411893,Mariadale Estate,2023-06-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
411893,Mariadale Estate,2023-06-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
411893,Mariadale Estate,2023-06-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
411893,Mariadale Estate,2023-06-22T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.51
411893,Mariadale Estate,2023-06-22T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
411893,Mariadale Estate,2023-06-22T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.41
411893,Mariadale Estate,2023-06-22T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.89
411893,Mariadale Estate,2023-06-22T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.88
411893,Mariadale Estate,2023-06-22T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.43
411893,Mariadale Estate,2023-06-22T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
411893,Mariadale Estate,2023-06-22T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
411893,Mariadale Estate,2023-06-22T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
411893,Mariadale Estate,2023-06-22T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
411893,Mariadale Estate,2023-06-22T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
411893,Mariadale Estate,2023-06-22T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
411893,Mariadale Estate,2023-06-22T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.99
411893,Mariadale Estate,2023-06-22T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.11
411893,Mariadale Estate,2023-06-22T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.5
411893,Mariadale Estate,2023-06-22T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.41
411893,Mariadale Estate,2023-06-22T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
411893,Mariadale Estate,2023-06-22T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
411893,Mariadale Estate,2023-06-22T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
411893,Mariadale Estate,2023-06-22T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
411893,Mariadale Estate,2023-06-22T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
411893,Mariadale Estate,2023-06-22T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
411893,Mariadale Estate,2023-06-22T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.61
411893,Mariadale Estate,2023-06-22T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.56
411893,Mariadale Estate,2023-06-22T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.49
411893,Mariadale Estate,2023-06-22T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.34
411893,Mariadale Estate,2023-06-22T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
411893,Mariadale Estate,2023-06-22T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
411893,Mariadale Estate,2023-06-22T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
411893,Mariadale Estate,2023-06-22T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
411893,Mariadale Estate,2023-06-22T00:40:00.000+00:00,transformer,,Temperature,C,31.6
411893,Mariadale Estate,2023-06-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
411893,Mariadale Estate,2023-06-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
411893,Mariadale Estate,2023-06-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
411893,Mariadale Estate,2023-06-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
411893,Mariadale Estate,2023-06-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
411893,Mariadale Estate,2023-06-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
411893,Mariadale Estate,2023-06-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
411893,Mariadale Estate,2023-06-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
411893,Mariadale Estate,2023-06-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.01
411893,Mariadale Estate,2023-06-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.56
411893,Mariadale Estate,2023-06-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.87
411893,Mariadale Estate,2023-06-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.35
411893,Mariadale Estate,2023-06-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,19.6
411893,Mariadale Estate,2023-06-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
411893,Mariadale Estate,2023-06-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
411893,Mariadale Estate,2023-06-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
411893,Mariadale Estate,2023-06-22T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.61
411893,Mariadale Estate,2023-06-22T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-22T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.09
411893,Mariadale Estate,2023-06-22T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.84
411893,Mariadale Estate,2023-06-22T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.03
411893,Mariadale Estate,2023-06-22T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.24
411893,Mariadale Estate,2023-06-22T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-22T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
411893,Mariadale Estate,2023-06-22T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
411893,Mariadale Estate,2023-06-22T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-22T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
411893,Mariadale Estate,2023-06-22T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
411893,Mariadale Estate,2023-06-22T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.09
411893,Mariadale Estate,2023-06-22T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.72
411893,Mariadale Estate,2023-06-22T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.87
411893,Mariadale Estate,2023-06-22T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.49
411893,Mariadale Estate,2023-06-22T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
411893,Mariadale Estate,2023-06-22T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
411893,Mariadale Estate,2023-06-22T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
411893,Mariadale Estate,2023-06-22T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
411893,Mariadale Estate,2023-06-22T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
411893,Mariadale Estate,2023-06-22T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
411893,Mariadale Estate,2023-06-22T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.67
411893,Mariadale Estate,2023-06-22T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.68
411893,Mariadale Estate,2023-06-22T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.72
411893,Mariadale Estate,2023-06-22T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.5
411893,Mariadale Estate,2023-06-22T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
411893,Mariadale Estate,2023-06-22T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
411893,Mariadale Estate,2023-06-22T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.7
411893,Mariadale Estate,2023-06-22T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
411893,Mariadale Estate,2023-06-22T00:30:00.000+00:00,transformer,,Temperature,C,31.7
411893,Mariadale Estate,2023-06-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
411893,Mariadale Estate,2023-06-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
411893,Mariadale Estate,2023-06-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
411893,Mariadale Estate,2023-06-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
411893,Mariadale Estate,2023-06-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
411893,Mariadale Estate,2023-06-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
411893,Mariadale Estate,2023-06-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
411893,Mariadale Estate,2023-06-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
411893,Mariadale Estate,2023-06-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.85
411893,Mariadale Estate,2023-06-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.24
411893,Mariadale Estate,2023-06-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.62
411893,Mariadale Estate,2023-06-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.25
411893,Mariadale Estate,2023-06-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,25.6
411893,Mariadale Estate,2023-06-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
411893,Mariadale Estate,2023-06-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
411893,Mariadale Estate,2023-06-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
411893,Mariadale Estate,2023-06-22T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.41
411893,Mariadale Estate,2023-06-22T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
411893,Mariadale Estate,2023-06-22T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.52
411893,Mariadale Estate,2023-06-22T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.9
411893,Mariadale Estate,2023-06-22T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.04
411893,Mariadale Estate,2023-06-22T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.44
411893,Mariadale Estate,2023-06-22T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
411893,Mariadale Estate,2023-06-22T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
411893,Mariadale Estate,2023-06-22T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
411893,Mariadale Estate,2023-06-22T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
411893,Mariadale Estate,2023-06-22T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
411893,Mariadale Estate,2023-06-22T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
411893,Mariadale Estate,2023-06-22T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.25
411893,Mariadale Estate,2023-06-22T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.95
411893,Mariadale Estate,2023-06-22T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.86
411893,Mariadale Estate,2023-06-22T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.52
411893,Mariadale Estate,2023-06-22T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-22T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
411893,Mariadale Estate,2023-06-22T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
411893,Mariadale Estate,2023-06-22T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
411893,Mariadale Estate,2023-06-22T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
411893,Mariadale Estate,2023-06-22T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
411893,Mariadale Estate,2023-06-22T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.63
411893,Mariadale Estate,2023-06-22T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.65
411893,Mariadale Estate,2023-06-22T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.68
411893,Mariadale Estate,2023-06-22T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.45
411893,Mariadale Estate,2023-06-22T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
411893,Mariadale Estate,2023-06-22T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
411893,Mariadale Estate,2023-06-22T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
411893,Mariadale Estate,2023-06-22T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
411893,Mariadale Estate,2023-06-22T00:20:00.000+00:00,transformer,,Temperature,C,31.8
411893,Mariadale Estate,2023-06-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
411893,Mariadale Estate,2023-06-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
411893,Mariadale Estate,2023-06-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
411893,Mariadale Estate,2023-06-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
411893,Mariadale Estate,2023-06-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
411893,Mariadale Estate,2023-06-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
411893,Mariadale Estate,2023-06-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
411893,Mariadale Estate,2023-06-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
411893,Mariadale Estate,2023-06-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.39
411893,Mariadale Estate,2023-06-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.5
411893,Mariadale Estate,2023-06-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.58
411893,Mariadale Estate,2023-06-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.38
411893,Mariadale Estate,2023-06-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,24.3
411893,Mariadale Estate,2023-06-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
411893,Mariadale Estate,2023-06-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
411893,Mariadale Estate,2023-06-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
411893,Mariadale Estate,2023-06-22T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.73
411893,Mariadale Estate,2023-06-22T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
411893,Mariadale Estate,2023-06-22T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.42
411893,Mariadale Estate,2023-06-22T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.92
411893,Mariadale Estate,2023-06-22T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.08
411893,Mariadale Estate,2023-06-22T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.57
411893,Mariadale Estate,2023-06-22T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
411893,Mariadale Estate,2023-06-22T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
411893,Mariadale Estate,2023-06-22T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
411893,Mariadale Estate,2023-06-22T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
411893,Mariadale Estate,2023-06-22T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
411893,Mariadale Estate,2023-06-22T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
411893,Mariadale Estate,2023-06-22T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.13
411893,Mariadale Estate,2023-06-22T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.87
411893,Mariadale Estate,2023-06-22T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.03
411893,Mariadale Estate,2023-06-22T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.27
411893,Mariadale Estate,2023-06-22T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
411893,Mariadale Estate,2023-06-22T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
411893,Mariadale Estate,2023-06-22T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-22T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
411893,Mariadale Estate,2023-06-22T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
411893,Mariadale Estate,2023-06-22T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
411893,Mariadale Estate,2023-06-22T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.63
411893,Mariadale Estate,2023-06-22T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.74
411893,Mariadale Estate,2023-06-22T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.55
411893,Mariadale Estate,2023-06-22T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.37
411893,Mariadale Estate,2023-06-22T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
411893,Mariadale Estate,2023-06-22T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
411893,Mariadale Estate,2023-06-22T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.1
411893,Mariadale Estate,2023-06-22T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
411893,Mariadale Estate,2023-06-22T00:10:00.000+00:00,transformer,,Temperature,C,31.9
411893,Mariadale Estate,2023-06-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
411893,Mariadale Estate,2023-06-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
411893,Mariadale Estate,2023-06-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
411893,Mariadale Estate,2023-06-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
411893,Mariadale Estate,2023-06-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
411893,Mariadale Estate,2023-06-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
411893,Mariadale Estate,2023-06-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
411893,Mariadale Estate,2023-06-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
411893,Mariadale Estate,2023-06-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.18
411893,Mariadale Estate,2023-06-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.53
411893,Mariadale Estate,2023-06-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.66
411893,Mariadale Estate,2023-06-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.68
411893,Mariadale Estate,2023-06-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,26.1
411893,Mariadale Estate,2023-06-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
411893,Mariadale Estate,2023-06-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
411893,Mariadale Estate,2023-06-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
411893,Mariadale Estate,2023-06-22T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.94
411893,Mariadale Estate,2023-06-22T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
411893,Mariadale Estate,2023-06-22T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.44
411893,Mariadale Estate,2023-06-22T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-2.29
411893,Mariadale Estate,2023-06-22T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.07
411893,Mariadale Estate,2023-06-22T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.7
411893,Mariadale Estate,2023-06-22T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
411893,Mariadale Estate,2023-06-22T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
411893,Mariadale Estate,2023-06-22T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
411893,Mariadale Estate,2023-06-22T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-22T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
411893,Mariadale Estate,2023-06-22T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
411893,Mariadale Estate,2023-06-22T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.01
411893,Mariadale Estate,2023-06-22T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-3.14
411893,Mariadale Estate,2023-06-22T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.1
411893,Mariadale Estate,2023-06-22T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.34
411893,Mariadale Estate,2023-06-22T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
411893,Mariadale Estate,2023-06-22T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
411893,Mariadale Estate,2023-06-22T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
411893,Mariadale Estate,2023-06-22T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
411893,Mariadale Estate,2023-06-22T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
411893,Mariadale Estate,2023-06-22T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
411893,Mariadale Estate,2023-06-22T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.7
411893,Mariadale Estate,2023-06-22T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.79
411893,Mariadale Estate,2023-06-22T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.58
411893,Mariadale Estate,2023-06-22T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.71
411893,Mariadale Estate,2023-06-22T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
411893,Mariadale Estate,2023-06-22T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
411893,Mariadale Estate,2023-06-22T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
411893,Mariadale Estate,2023-06-22T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
411893,Mariadale Estate,2023-06-22T00:00:00.000+00:00,transformer,,Temperature,C,31.9
411893,Mariadale Estate,2023-06-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
411893,Mariadale Estate,2023-06-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
411893,Mariadale Estate,2023-06-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
411893,Mariadale Estate,2023-06-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
411893,Mariadale Estate,2023-06-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
411893,Mariadale Estate,2023-06-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
411893,Mariadale Estate,2023-06-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
411893,Mariadale Estate,2023-06-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
411893,Mariadale Estate,2023-06-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.15
411893,Mariadale Estate,2023-06-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.22
411893,Mariadale Estate,2023-06-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.74
411893,Mariadale Estate,2023-06-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.07
411893,Mariadale Estate,2023-06-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
411893,Mariadale Estate,2023-06-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
411893,Mariadale Estate,2023-06-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
411893,Mariadale Estate,2023-06-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
